Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,22,7,15,9.0,3.0,1.95,8.25,3.0,0.0,0.0
2018,1,22,7,30,18.0,6.0,2.0,8.4,6.0,5.46,0.0
2018,1,22,7,45,68.0,20.0,2.05,8.6,25.5,16.25,0.0
2018,1,22,8,0,118.0,34.0,2.1,8.8,45.0,27.23,16.76
2018,1,22,8,15,173.0,45.5,2.15,8.85,71.0,36.21,26.43
2018,1,22,8,30,228.0,57.0,2.2,8.9,97.0,58.51,37.89
2018,1,22,8,45,264.0,72.0,2.25,9.0,130.0,92.57,62.83
2018,1,22,9,0,300.0,87.0,2.3,9.1,163.0,131.11,94.46
2018,1,22,9,15,305.5,103.5,2.3,9.3,192.0,165.94,125.78
2018,1,22,9,30,311.0,120.0,2.3,9.5,221.0,202.83,159.19
2018,1,22,9,45,468.5,109.5,2.3,9.65,281.0,271.39,215.64
2018,1,22,10,0,626.0,99.0,2.3,9.8,341.0,355.95,286.21
2018,1,22,10,15,672.0,99.0,2.3,10.05,377.0,412.56,334.97
2018,1,22,10,30,718.0,99.0,2.3,10.3,413.0,472.24,385.28
2018,1,22,10,45,793.5,88.0,2.25,10.5,453.0,538.22,439.5
2018,1,22,11,0,869.0,77.0,2.2,10.7,493.0,609.01,496.15
2018,1,22,11,15,868.0,80.0,2.2,10.9,508.0,650.38,528.78
2018,1,22,11,30,867.0,83.0,2.2,11.1,523.0,689.11,558.79
2018,1,22,11,45,660.5,133.0,2.2,11.3,472.0,633.9,514.64
2018,1,22,12,0,454.0,183.0,2.2,11.5,421.0,553.63,450.74
2018,1,22,12,15,304.5,209.0,2.2,11.6,369.0,470.35,384.38
2018,1,22,12,30,155.0,235.0,2.2,11.7,317.0,378.29,309.02
2018,1,22,12,45,166.0,231.0,2.15,11.8,318.0,388.96,318.34
2018,1,22,13,0,177.0,227.0,2.1,11.9,319.0,399.45,327.01
2018,1,22,13,15,295.5,205.0,2.0,11.9,354.0,495.03,405.0
2018,1,22,13,30,414.0,183.0,1.9,11.9,389.0,593.23,482.36
2018,1,22,13,45,556.5,145.0,1.8,11.85,410.5,677.2,548.21
2018,1,22,14,0,699.0,107.0,1.7,11.8,432.0,767.01,613.69
2018,1,22,14,15,670.5,106.5,1.65,11.7,404.0,742.35,595.37
2018,1,22,14,30,642.0,106.0,1.6,11.6,376.0,714.96,576.2
2018,1,22,14,45,711.5,88.0,1.5,11.45,365.5,747.11,600.5
2018,1,22,15,0,781.0,70.0,1.4,11.3,355.0,768.47,615.95
2018,1,22,15,15,623.5,80.5,1.4,11.3,293.0,646.03,525.88
2018,1,22,15,30,466.0,91.0,1.4,11.3,231.0,514.99,426.77
2018,1,22,15,45,375.0,85.0,1.25,10.6,187.0,427.57,357.41
2018,1,22,16,0,284.0,79.0,1.1,9.9,143.0,343.89,288.36
2018,1,22,16,15,359.5,60.5,1.1,9.5,124.5,366.0,306.08
2018,1,22,16,30,435.0,42.0,1.1,9.1,106.0,385.05,317.38
2018,1,22,16,45,343.5,33.5,1.1,8.65,73.0,299.9,237.5
2018,1,22,17,0,252.0,25.0,1.1,8.2,40.0,206.56,78.01
2018,1,22,17,15,134.5,14.0,1.05,8.05,21.0,87.66,0.0
2018,1,22,17,30,17.0,3.0,1.0,7.9,2.0,0.0,0.0
2018,1,22,17,45,8.5,1.5,1.0,7.8,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,7,15,12.0,3.0,1.3,6.4,3.0,0.0,0.0
2018,1,23,7,30,24.0,6.0,1.3,6.6,6.0,5.46,0.0
2018,1,23,7,45,42.5,20.0,1.3,6.8,23.0,16.71,0.0
2018,1,23,8,0,61.0,34.0,1.3,7.0,40.0,27.94,17.72
2018,1,23,8,15,99.0,50.5,1.35,7.3,65.5,40.79,30.75
2018,1,23,8,30,137.0,67.0,1.4,7.6,91.0,62.2,44.08
2018,1,23,8,45,189.5,81.5,1.45,7.9,124.5,91.66,65.6
2018,1,23,9,0,242.0,96.0,1.5,8.2,158.0,127.5,94.18
2018,1,23,9,15,307.0,105.0,1.6,8.6,197.0,167.57,127.25
2018,1,23,9,30,372.0,114.0,1.7,9.0,236.0,218.11,170.23
2018,1,23,9,45,409.5,121.5,1.75,9.35,269.5,262.45,209.09
2018,1,23,10,0,447.0,129.0,1.8,9.7,303.0,310.3,250.57
2018,1,23,10,15,454.0,140.0,1.85,9.95,328.5,351.07,286.01
2018,1,23,10,30,461.0,151.0,1.9,10.2,354.0,391.8,320.56
2018,1,23,10,45,486.0,154.5,1.95,10.45,379.0,434.71,356.19
2018,1,23,11,0,511.0,158.0,2.0,10.7,404.0,478.65,391.98
2018,1,23,11,15,490.5,169.5,1.95,10.85,412.5,502.75,410.95
2018,1,23,11,30,470.0,181.0,1.9,11.0,421.0,523.92,427.22
2018,1,23,11,45,505.0,175.0,1.85,11.2,437.5,563.19,457.96
2018,1,23,12,0,540.0,169.0,1.8,11.4,454.0,602.79,488.35
2018,1,23,12,15,615.0,147.0,1.8,11.5,473.0,661.92,534.18
2018,1,23,12,30,690.0,125.0,1.8,11.6,492.0,716.62,575.28
2018,1,23,12,45,779.5,103.5,1.75,11.65,514.0,778.55,619.53
2018,1,23,13,0,869.0,82.0,1.7,11.7,536.0,844.39,665.66
2018,1,23,13,15,775.0,102.0,1.75,11.7,500.0,802.33,635.85
2018,1,23,13,30,681.0,122.0,1.8,11.7,464.0,760.49,607.07
2018,1,23,13,45,552.0,147.0,1.8,11.7,417.0,676.66,546.36
2018,1,23,14,0,423.0,172.0,1.8,11.7,370.0,598.06,485.94
2018,1,23,14,15,476.0,150.0,1.8,11.6,361.0,619.69,505.52
2018,1,23,14,30,529.0,128.0,1.8,11.5,352.0,637.88,521.28
2018,1,23,14,45,467.5,127.5,1.8,11.4,314.5,582.01,478.82
2018,1,23,15,0,406.0,127.0,1.8,11.3,277.0,525.67,435.37
2018,1,23,15,15,411.5,112.0,1.8,11.3,250.5,506.28,421.52
2018,1,23,15,30,417.0,97.0,1.8,11.3,224.0,484.69,405.15
2018,1,23,15,45,414.0,83.5,1.65,10.55,194.5,456.36,383.02
2018,1,23,16,0,411.0,70.0,1.5,9.8,165.0,426.46,358.53
2018,1,23,16,15,362.5,59.0,1.5,9.45,130.0,366.33,307.5
2018,1,23,16,30,314.0,48.0,1.5,9.1,95.0,308.63,256.53
2018,1,23,16,45,226.5,36.0,1.5,8.75,64.0,227.71,182.19
2018,1,23,17,0,139.0,24.0,1.5,8.4,33.0,141.69,65.8
2018,1,23,17,15,78.0,13.5,1.45,8.35,17.5,55.89,0.0
2018,1,23,17,30,17.0,3.0,1.4,8.3,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.35,8.25,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,3.8,9.55,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,3.9,9.6,1.0,0.91,0.0
2018,1,24,7,45,0.0,3.0,4.0,9.65,3.0,2.63,0.0
2018,1,24,8,0,0.0,5.0,4.1,9.7,5.0,4.38,0.0
2018,1,24,8,15,0.0,6.0,4.2,9.8,6.0,5.26,0.0
2018,1,24,8,30,0.0,7.0,4.3,9.9,7.0,6.14,0.0
2018,1,24,8,45,0.0,8.0,4.35,10.0,8.0,7.02,0.45
2018,1,24,9,0,0.0,9.0,4.4,10.1,9.0,7.9,1.24
2018,1,24,9,15,0.0,11.0,4.35,10.1,11.0,9.66,2.79
2018,1,24,9,30,0.0,13.0,4.3,10.1,13.0,11.43,4.33
2018,1,24,9,45,0.0,16.5,4.3,10.15,16.5,14.51,7.01
2018,1,24,10,0,0.0,20.0,4.3,10.2,20.0,17.61,9.68
2018,1,24,10,15,0.0,24.5,4.15,10.25,24.5,21.58,13.1
2018,1,24,10,30,0.0,29.0,4.0,10.3,29.0,25.56,16.51
2018,1,24,10,45,0.0,28.0,3.9,10.35,28.0,24.68,15.71
2018,1,24,11,0,0.0,27.0,3.8,10.4,27.0,23.81,14.92
2018,1,24,11,15,0.0,27.0,3.65,10.45,27.0,23.81,14.9
2018,1,24,11,30,0.0,27.0,3.5,10.5,27.0,23.81,14.88
2018,1,24,11,45,0.0,29.0,3.35,10.55,29.0,25.59,16.39
2018,1,24,12,0,0.0,31.0,3.2,10.6,31.0,27.36,17.89
2018,1,24,12,15,0.0,30.0,3.25,10.55,30.0,26.47,17.13
2018,1,24,12,30,0.0,29.0,3.3,10.5,29.0,25.59,16.38
2018,1,24,12,45,0.0,31.0,3.3,10.5,31.0,27.36,17.9
2018,1,24,13,0,0.0,33.0,3.3,10.5,33.0,29.12,19.43
2018,1,24,13,15,0.0,29.5,3.2,10.3,29.5,26.03,16.8
2018,1,24,13,30,0.0,26.0,3.1,10.1,26.0,22.93,14.16
2018,1,24,13,45,0.0,27.5,3.05,9.9,27.5,24.25,15.34
2018,1,24,14,0,0.0,29.0,3.0,9.7,29.0,25.57,16.53
2018,1,24,14,15,0.0,29.5,2.9,9.5,29.5,26.0,16.96
2018,1,24,14,30,0.0,30.0,2.8,9.3,30.0,26.44,17.39
2018,1,24,14,45,0.0,33.0,2.7,9.1,33.0,29.08,19.75
2018,1,24,15,0,0.0,36.0,2.6,8.9,36.0,31.73,22.12
2018,1,24,15,15,0.0,35.5,2.6,8.9,35.5,31.28,21.77
2018,1,24,15,30,0.0,35.0,2.6,8.9,35.0,30.83,21.4
2018,1,24,15,45,0.0,23.5,2.55,8.75,23.5,20.67,12.5
2018,1,24,16,0,0.0,12.0,2.5,8.6,12.0,10.54,3.59
2018,1,24,16,15,0.0,10.0,2.45,8.65,10.0,8.78,1.99
2018,1,24,16,30,0.0,8.0,2.4,8.7,8.0,7.02,0.38
2018,1,24,16,45,0.0,6.5,2.4,8.7,6.5,5.7,0.0
2018,1,24,17,0,0.0,5.0,2.4,8.7,5.0,4.38,0.0
2018,1,24,17,15,0.0,2.5,2.45,8.75,2.5,2.27,0.0
2018,1,24,17,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,25,7,15,4.0,2.0,2.25,7.25,2.0,0.0,0.0
2018,1,25,7,30,8.0,4.0,2.3,7.7,4.0,3.64,0.0
2018,1,25,7,45,4.0,5.5,2.3,8.1,5.5,4.92,0.0
2018,1,25,8,0,0.0,7.0,2.3,8.5,7.0,6.14,0.0
2018,1,25,8,15,56.5,17.0,2.4,8.7,27.5,14.15,6.97
2018,1,25,8,30,113.0,27.0,2.5,8.9,48.0,27.87,15.08
2018,1,25,8,45,56.5,23.0,2.6,9.1,33.5,26.9,15.31
2018,1,25,9,0,0.0,19.0,2.7,9.3,19.0,16.7,8.98
2018,1,25,9,15,22.0,48.5,2.75,9.35,56.0,48.6,36.01
2018,1,25,9,30,44.0,78.0,2.8,9.4,93.0,82.83,65.16
2018,1,25,9,45,22.0,69.0,2.9,9.45,76.5,69.88,54.71
2018,1,25,10,0,0.0,60.0,3.0,9.5,60.0,53.0,40.45
2018,1,25,10,15,188.0,92.5,3.0,9.5,176.5,177.77,146.58
2018,1,25,10,30,376.0,125.0,3.0,9.5,293.0,323.67,268.81
2018,1,25,10,45,542.5,120.5,3.05,9.5,377.5,436.69,362.38
2018,1,25,11,0,709.0,116.0,3.1,9.5,462.0,559.07,461.83
2018,1,25,11,15,637.5,136.0,3.1,9.5,455.5,567.65,468.65
2018,1,25,11,30,566.0,156.0,3.1,9.5,449.0,563.38,465.5
2018,1,25,11,45,520.5,169.5,3.1,9.5,443.0,569.38,470.24
2018,1,25,12,0,475.0,183.0,3.1,9.5,437.0,570.7,470.95
2018,1,25,12,15,354.0,209.0,3.1,9.55,398.5,509.23,420.9
2018,1,25,12,30,233.0,235.0,3.1,9.6,360.0,440.31,364.09
2018,1,25,12,45,209.0,236.0,3.15,9.6,347.5,429.86,355.88
2018,1,25,13,0,185.0,237.0,3.2,9.6,335.0,417.84,346.06
2018,1,25,13,15,208.5,219.5,3.15,9.55,327.5,422.72,351.35
2018,1,25,13,30,232.0,202.0,3.1,9.5,320.0,443.45,369.06
2018,1,25,13,45,152.5,179.5,3.1,9.4,256.0,334.54,279.94
2018,1,25,14,0,73.0,157.0,3.1,9.3,192.0,225.13,188.2
2018,1,25,14,15,79.0,134.0,3.1,9.25,170.0,219.63,184.56
2018,1,25,14,30,85.0,111.0,3.1,9.2,148.0,198.27,167.41
2018,1,25,14,45,197.5,121.5,3.1,9.1,198.5,325.09,277.23
2018,1,25,15,0,310.0,132.0,3.1,9.0,249.0,434.5,369.64
2018,1,25,15,15,444.0,107.5,3.1,9.0,256.0,528.78,448.54
2018,1,25,15,30,578.0,83.0,3.1,9.0,263.0,604.28,509.32
2018,1,25,15,45,504.0,80.0,3.05,8.85,221.0,528.5,448.14
2018,1,25,16,0,430.0,77.0,3.0,8.7,179.0,452.03,384.72
2018,1,25,16,15,397.5,66.0,2.95,8.55,145.5,402.83,342.0
2018,1,25,16,30,365.0,55.0,2.9,8.4,112.0,354.89,298.22
2018,1,25,16,45,249.0,42.5,2.85,8.3,75.5,252.8,205.91
2018,1,25,17,0,133.0,30.0,2.8,8.2,39.0,151.24,90.81
2018,1,25,17,15,70.0,16.0,2.75,8.1,20.5,53.99,0.0
2018,1,25,17,30,7.0,2.0,2.7,8.0,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,2.65,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,7,15,27.5,4.0,1.05,6.4,4.5,0.0,0.0
2018,1,26,7,30,55.0,8.0,1.0,6.6,9.0,7.28,0.0
2018,1,26,7,45,121.5,21.5,0.95,6.85,31.5,16.95,0.0
2018,1,26,8,0,188.0,35.0,0.9,7.1,54.0,27.26,17.66
2018,1,26,8,15,256.5,47.5,0.85,7.5,87.0,36.5,27.07
2018,1,26,8,30,325.0,60.0,0.8,7.9,120.0,65.61,41.37
2018,1,26,8,45,405.0,69.0,0.8,8.3,163.0,105.52,67.86
2018,1,26,9,0,485.0,78.0,0.8,8.7,206.0,157.03,108.16
2018,1,26,9,15,610.0,71.5,0.75,8.9,259.0,211.73,152.18
2018,1,26,9,30,735.0,65.0,0.7,9.1,312.0,280.95,210.21
2018,1,26,9,45,788.0,63.0,0.65,9.25,354.0,340.93,262.98
2018,1,26,10,0,841.0,61.0,0.6,9.4,396.0,404.73,317.79
2018,1,26,10,15,857.0,62.5,0.6,9.45,426.5,459.15,364.57
2018,1,26,10,30,873.0,64.0,0.6,9.5,457.0,513.29,409.62
2018,1,26,10,45,883.5,65.5,0.6,9.55,481.5,563.85,450.48
2018,1,26,11,0,894.0,67.0,0.6,9.6,506.0,613.05,489.04
2018,1,26,11,15,882.5,72.0,0.6,9.6,518.5,650.56,517.87
2018,1,26,11,30,871.0,77.0,0.6,9.6,531.0,684.57,543.46
2018,1,26,11,45,867.5,79.5,0.6,9.65,539.0,717.93,566.75
2018,1,26,12,0,864.0,82.0,0.6,9.7,547.0,753.97,591.47
2018,1,26,12,15,691.0,131.0,0.65,9.65,504.0,706.35,557.76
2018,1,26,12,30,518.0,180.0,0.7,9.6,461.0,635.95,505.58
2018,1,26,12,45,468.5,192.0,0.7,9.55,444.5,623.37,496.79
2018,1,26,13,0,419.0,204.0,0.7,9.5,428.0,606.94,484.3
2018,1,26,13,15,387.5,205.5,0.75,9.45,409.0,575.45,462.09
2018,1,26,13,30,356.0,207.0,0.8,9.4,390.0,557.28,449.31
2018,1,26,13,45,355.5,198.0,0.85,9.35,375.0,551.48,446.5
2018,1,26,14,0,355.0,189.0,0.9,9.3,360.0,544.08,442.32
2018,1,26,14,15,257.5,189.0,0.9,9.15,309.5,461.7,377.96
2018,1,26,14,30,160.0,189.0,0.9,9.0,259.0,362.76,299.47
2018,1,26,14,45,118.5,173.5,0.9,8.9,223.0,309.41,257.01
2018,1,26,15,0,77.0,158.0,0.9,8.8,187.0,240.99,200.96
2018,1,26,15,15,67.5,141.5,0.9,8.8,165.0,214.52,179.5
2018,1,26,15,30,58.0,125.0,0.9,8.8,143.0,188.15,157.52
2018,1,26,15,45,43.0,108.0,0.85,8.35,120.5,156.92,131.04
2018,1,26,16,0,28.0,91.0,0.8,7.9,98.0,126.24,104.52
2018,1,26,16,15,34.0,73.5,0.85,7.7,80.0,110.54,90.95
2018,1,26,16,30,40.0,56.0,0.9,7.5,62.0,93.85,75.98
2018,1,26,16,45,48.0,41.5,1.0,7.25,46.5,93.57,73.79
2018,1,26,17,0,56.0,27.0,1.1,7.0,31.0,77.37,47.76
2018,1,26,17,15,31.5,14.5,1.1,6.95,16.5,31.0,0.0
2018,1,26,17,30,7.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,26,17,45,3.5,1.0,1.15,6.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,7,15,1.0,2.5,1.25,7.85,2.5,0.0,0.0
2018,1,27,7,30,2.0,5.0,1.2,8.1,5.0,4.55,0.0
2018,1,27,7,45,3.0,19.5,1.2,8.3,19.5,16.95,0.52
2018,1,27,8,0,4.0,34.0,1.2,8.5,34.0,29.09,19.24
2018,1,27,8,15,27.0,44.0,1.2,8.8,48.5,37.39,27.73
2018,1,27,8,30,50.0,54.0,1.2,9.1,63.0,48.52,34.84
2018,1,27,8,45,83.5,59.5,1.2,9.35,79.5,61.67,44.27
2018,1,27,9,0,117.0,65.0,1.2,9.6,96.0,78.91,57.75
2018,1,27,9,15,58.5,82.0,1.1,9.85,97.5,88.12,68.6
2018,1,27,9,30,0.0,99.0,1.0,10.1,99.0,87.5,70.11
2018,1,27,9,45,4.5,116.0,0.95,10.3,118.0,104.57,84.38
2018,1,27,10,0,9.0,133.0,0.9,10.5,137.0,122.4,99.15
2018,1,27,10,15,48.5,163.5,0.8,10.65,185.5,173.69,141.55
2018,1,27,10,30,88.0,194.0,0.7,10.8,234.0,227.19,185.09
2018,1,27,10,45,136.5,207.5,0.65,10.95,273.5,280.54,228.04
2018,1,27,11,0,185.0,221.0,0.6,11.1,313.0,332.14,268.98
2018,1,27,11,15,132.5,225.0,0.5,11.2,292.0,313.27,252.74
2018,1,27,11,30,80.0,229.0,0.4,11.3,271.0,279.46,224.95
2018,1,27,11,45,58.0,220.5,0.35,11.4,251.0,259.09,208.44
2018,1,27,12,0,36.0,212.0,0.3,11.5,231.0,236.86,190.18
2018,1,27,12,15,20.0,193.0,0.3,11.6,203.5,195.52,156.85
2018,1,27,12,30,4.0,174.0,0.3,11.7,176.0,164.5,131.49
2018,1,27,12,45,38.5,191.5,0.3,11.75,212.0,223.64,180.56
2018,1,27,13,0,73.0,209.0,0.3,11.8,248.0,275.13,222.14
2018,1,27,13,15,86.5,212.0,0.4,11.85,257.5,293.5,237.13
2018,1,27,13,30,100.0,215.0,0.5,11.9,267.0,312.35,252.8
2018,1,27,13,45,64.5,199.5,0.55,11.95,232.5,265.83,215.3
2018,1,27,14,0,29.0,184.0,0.6,12.0,198.0,218.62,176.96
2018,1,27,14,15,74.0,187.0,0.65,11.95,220.0,265.04,216.69
2018,1,27,14,30,119.0,190.0,0.7,11.9,242.0,328.1,268.44
2018,1,27,14,45,138.0,175.0,0.8,11.9,231.0,327.94,269.43
2018,1,27,15,0,157.0,160.0,0.9,11.9,220.0,326.72,269.99
2018,1,27,15,15,257.5,131.5,0.9,11.9,218.5,389.24,322.96
2018,1,27,15,30,358.0,103.0,0.9,11.9,217.0,447.8,371.0
2018,1,27,15,45,407.5,87.5,0.9,11.4,200.5,459.59,381.22
2018,1,27,16,0,457.0,72.0,0.9,10.9,184.0,471.51,390.89
2018,1,27,16,15,397.0,62.5,1.0,10.4,146.5,398.43,331.56
2018,1,27,16,30,337.0,53.0,1.1,9.9,109.0,333.24,276.4
2018,1,27,16,45,211.5,40.5,1.2,9.4,72.0,224.75,182.43
2018,1,27,17,0,86.0,28.0,1.3,8.9,35.0,108.52,72.2
2018,1,27,17,15,54.5,16.0,1.3,8.8,19.5,45.49,0.0
2018,1,27,17,30,23.0,4.0,1.3,8.7,4.0,0.0,0.0
2018,1,27,17,45,11.5,2.0,1.35,8.55,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,72.0,6.5,0.75,8.45,8.0,0.0,0.0
2018,1,28,7,30,144.0,13.0,0.7,9.1,16.0,11.82,0.0
2018,1,28,7,45,302.5,22.0,0.65,9.7,48.0,18.35,2.53
2018,1,28,8,0,461.0,31.0,0.6,10.3,80.0,25.31,16.03
2018,1,28,8,15,549.0,37.0,0.6,10.75,122.5,32.07,22.88
2018,1,28,8,30,637.0,43.0,0.6,11.2,165.0,70.91,35.96
2018,1,28,8,45,691.0,47.5,0.55,11.65,209.0,122.39,68.69
2018,1,28,9,0,745.0,52.0,0.5,12.1,253.0,179.97,114.37
2018,1,28,9,15,782.0,54.5,0.5,12.55,295.0,237.4,164.35
2018,1,28,9,30,819.0,57.0,0.5,13.0,337.0,298.16,217.97
2018,1,28,9,45,845.5,58.0,0.45,13.45,374.5,356.94,269.44
2018,1,28,10,0,872.0,59.0,0.4,13.9,412.0,416.37,319.83
2018,1,28,10,15,889.0,60.5,0.4,14.3,444.0,473.05,366.78
2018,1,28,10,30,906.0,62.0,0.4,14.7,476.0,529.48,411.79
2018,1,28,10,45,917.5,63.0,0.4,15.1,501.5,581.78,452.14
2018,1,28,11,0,929.0,64.0,0.4,15.5,527.0,632.74,490.09
2018,1,28,11,15,936.5,65.0,0.4,15.75,545.5,679.52,524.11
2018,1,28,11,30,944.0,66.0,0.4,16.0,564.0,724.11,555.19
2018,1,28,11,45,948.0,66.0,0.45,16.25,574.5,762.61,580.85
2018,1,28,12,0,952.0,66.0,0.5,16.5,585.0,798.22,604.47
2018,1,28,12,15,952.0,66.5,0.5,16.65,588.0,828.25,623.61
2018,1,28,12,30,952.0,67.0,0.5,16.8,591.0,854.88,640.49
2018,1,28,12,45,950.0,67.0,0.5,16.95,586.0,875.73,653.6
2018,1,28,13,0,948.0,67.0,0.5,17.1,581.0,892.9,664.44
2018,1,28,13,15,942.0,67.0,0.5,17.15,568.0,902.89,671.01
2018,1,28,13,30,936.0,67.0,0.5,17.2,555.0,909.04,675.33
2018,1,28,13,45,926.0,67.0,0.5,17.3,534.5,907.86,674.96
2018,1,28,14,0,916.0,67.0,0.5,17.4,514.0,902.91,672.4
2018,1,28,14,15,899.0,65.5,0.45,17.2,485.0,886.15,661.96
2018,1,28,14,30,882.0,64.0,0.4,17.0,456.0,865.91,649.46
2018,1,28,14,45,768.5,77.5,0.4,16.85,401.0,787.07,598.36
2018,1,28,15,0,655.0,91.0,0.4,16.7,346.0,704.09,543.66
2018,1,28,15,15,659.0,79.0,0.4,16.7,313.5,682.05,530.23
2018,1,28,15,30,663.0,67.0,0.4,16.7,281.0,656.75,513.19
2018,1,28,15,45,619.0,63.0,0.35,15.7,241.5,601.68,475.12
2018,1,28,16,0,575.0,59.0,0.3,14.7,202.0,546.6,435.76
2018,1,28,16,15,506.5,53.0,0.3,14.3,161.5,471.53,378.85
2018,1,28,16,30,438.0,47.0,0.3,13.9,121.0,399.14,320.63
2018,1,28,16,45,350.0,38.0,0.35,13.5,85.5,314.0,248.93
2018,1,28,17,0,262.0,29.0,0.4,13.1,50.0,232.19,161.5
2018,1,28,17,15,155.0,17.0,0.45,12.9,27.5,103.77,0.0
2018,1,28,17,30,48.0,5.0,0.5,12.7,5.0,4.55,0.0
2018,1,28,17,45,24.0,2.5,0.55,12.5,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,29,7,15,6.0,2.0,1.5,9.8,2.0,0.0,0.0
2018,1,29,7,30,12.0,4.0,1.5,10.1,4.0,3.64,0.0
2018,1,29,7,45,6.0,8.5,1.5,10.35,8.5,7.61,0.0
2018,1,29,8,0,0.0,13.0,1.5,10.6,13.0,11.42,4.16
2018,1,29,8,15,0.0,18.0,1.45,11.05,18.0,15.82,8.43
2018,1,29,8,30,0.0,23.0,1.4,11.5,23.0,20.23,11.8
2018,1,29,8,45,0.0,29.0,1.3,11.9,29.0,25.53,16.48
2018,1,29,9,0,0.0,35.0,1.2,12.3,35.0,30.83,21.1
2018,1,29,9,15,0.0,45.5,1.15,12.75,45.5,40.13,29.07
2018,1,29,9,30,0.0,56.0,1.1,13.2,56.0,49.45,36.96
2018,1,29,9,45,1.5,88.0,1.05,13.65,88.5,78.44,61.42
2018,1,29,10,0,3.0,120.0,1.0,14.1,121.0,108.07,85.97
2018,1,29,10,15,9.0,144.0,1.0,14.2,148.0,133.24,106.58
2018,1,29,10,30,15.0,168.0,1.0,14.3,175.0,159.53,127.94
2018,1,29,10,45,36.0,190.0,1.05,14.4,208.0,199.74,160.6
2018,1,29,11,0,57.0,212.0,1.1,14.5,241.0,237.67,191.11
2018,1,29,11,15,67.5,222.5,1.05,14.4,257.5,259.3,208.31
2018,1,29,11,30,78.0,233.0,1.0,14.3,274.0,281.95,226.29
2018,1,29,11,45,116.0,243.0,0.95,14.25,306.0,336.02,269.22
2018,1,29,12,0,154.0,253.0,0.9,14.2,338.0,382.45,305.49
2018,1,29,12,15,116.0,247.5,0.8,14.55,311.5,354.18,281.89
2018,1,29,12,30,78.0,242.0,0.7,14.9,285.0,309.43,246.06
2018,1,29,12,45,76.5,240.0,0.65,15.25,282.0,309.93,246.39
2018,1,29,13,0,75.0,238.0,0.6,15.6,279.0,310.23,246.27
2018,1,29,13,15,91.0,236.5,0.65,15.65,285.0,326.12,259.43
2018,1,29,13,30,107.0,235.0,0.7,15.7,291.0,342.38,272.79
2018,1,29,13,45,91.5,220.0,0.7,15.75,266.5,314.19,250.85
2018,1,29,14,0,76.0,205.0,0.7,15.8,242.0,285.4,228.54
2018,1,29,14,15,69.5,195.0,0.8,15.6,227.5,270.53,217.67
2018,1,29,14,30,63.0,185.0,0.9,15.4,213.0,255.56,206.47
2018,1,29,14,45,77.5,172.5,0.95,15.25,204.5,255.55,207.74
2018,1,29,15,0,92.0,160.0,1.0,15.1,196.0,255.04,208.49
2018,1,29,15,15,111.0,147.0,1.0,15.1,186.5,272.21,223.18
2018,1,29,15,30,130.0,134.0,1.0,15.1,177.0,272.75,224.4
2018,1,29,15,45,128.0,117.0,1.15,14.35,154.5,249.56,206.58
2018,1,29,16,0,126.0,100.0,1.3,13.6,132.0,225.94,187.8
2018,1,29,16,15,106.0,82.0,1.35,13.4,105.5,187.1,154.72
2018,1,29,16,30,86.0,64.0,1.4,13.2,79.0,148.87,121.41
2018,1,29,16,45,69.0,47.5,1.45,13.0,57.0,116.04,91.77
2018,1,29,17,0,52.0,31.0,1.5,12.8,35.0,83.08,57.31
2018,1,29,17,15,35.0,17.0,1.55,12.7,19.0,35.48,0.0
2018,1,29,17,30,18.0,3.0,1.6,12.6,3.0,2.73,0.0
2018,1,29,17,45,9.0,1.5,1.6,12.5,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,30,7,15,34.0,5.5,2.55,7.95,6.5,0.0,0.0
2018,1,30,7,30,68.0,11.0,2.5,8.6,13.0,10.01,0.0
2018,1,30,7,45,138.5,25.0,2.5,9.25,37.5,19.67,5.72
2018,1,30,8,0,209.0,39.0,2.5,9.9,62.0,30.29,20.49
2018,1,30,8,15,259.5,52.5,2.35,10.4,94.5,40.18,30.11
2018,1,30,8,30,310.0,66.0,2.2,10.9,127.0,69.75,44.81
2018,1,30,8,45,363.5,76.5,2.1,11.35,164.5,107.37,70.58
2018,1,30,9,0,417.0,87.0,2.0,11.8,202.0,151.32,105.52
2018,1,30,9,15,431.5,99.5,1.85,12.3,234.5,194.1,143.17
2018,1,30,9,30,446.0,112.0,1.7,12.8,267.0,238.34,182.4
2018,1,30,9,45,414.0,131.5,1.5,13.25,287.5,274.13,215.13
2018,1,30,10,0,382.0,151.0,1.3,13.7,308.0,306.09,243.24
2018,1,30,10,15,465.0,145.5,1.2,14.15,351.0,363.04,289.43
2018,1,30,10,30,548.0,140.0,1.1,14.6,394.0,427.08,340.24
2018,1,30,10,45,562.0,144.5,1.05,15.05,417.0,469.39,373.32
2018,1,30,11,0,576.0,149.0,1.0,15.5,440.0,511.59,405.47
2018,1,30,11,15,564.0,158.5,0.95,15.8,452.0,541.94,427.85
2018,1,30,11,30,552.0,168.0,0.9,16.1,464.0,569.79,447.8
2018,1,30,11,45,517.0,180.5,0.9,16.45,462.0,581.74,455.71
2018,1,30,12,0,482.0,193.0,0.9,16.8,460.0,589.68,460.58
2018,1,30,12,15,554.0,173.5,0.95,16.95,481.5,643.1,501.13
2018,1,30,12,30,626.0,154.0,1.0,17.1,503.0,704.41,546.1
2018,1,30,12,45,622.0,154.0,1.05,17.25,498.5,718.36,555.96
2018,1,30,13,0,618.0,154.0,1.1,17.4,494.0,729.56,564.31
2018,1,30,13,15,677.5,134.0,1.25,17.45,499.0,770.88,595.13
2018,1,30,13,30,737.0,114.0,1.4,17.5,504.0,809.32,623.58
2018,1,30,13,45,792.0,96.0,1.5,17.5,501.5,838.22,645.04
2018,1,30,14,0,847.0,78.0,1.6,17.5,499.0,868.68,667.78
2018,1,30,14,15,800.0,82.0,1.75,17.35,462.5,832.65,645.5
2018,1,30,14,30,753.0,86.0,1.9,17.2,426.0,793.38,621.09
2018,1,30,14,45,776.0,74.0,2.0,17.0,402.5,792.73,623.52
2018,1,30,15,0,799.0,62.0,2.1,16.8,379.0,787.62,622.32
2018,1,30,15,15,792.0,58.0,2.1,16.8,346.5,763.89,606.29
2018,1,30,15,30,785.0,54.0,2.1,16.8,314.0,737.31,587.93
2018,1,30,15,45,737.0,53.0,2.35,15.65,271.5,679.61,549.72
2018,1,30,16,0,689.0,52.0,2.6,14.5,229.0,621.41,508.88
2018,1,30,16,15,631.5,46.5,2.75,13.95,185.5,550.7,454.08
2018,1,30,16,30,574.0,41.0,2.9,13.4,142.0,481.46,397.42
2018,1,30,16,45,478.5,35.0,3.05,12.8,102.5,396.66,323.64
2018,1,30,17,0,383.0,29.0,3.2,12.2,63.0,311.55,233.57
2018,1,30,17,15,214.5,17.5,3.25,12.05,34.5,165.16,0.0
2018,1,30,17,30,46.0,6.0,3.3,11.9,6.0,29.9,0.0
2018,1,30,17,45,23.0,3.0,3.4,11.7,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,31,7,15,66.0,6.5,1.85,8.6,8.0,0.0,0.0
2018,1,31,7,30,132.0,13.0,1.7,9.1,16.0,11.82,0.0
2018,1,31,7,45,158.0,26.5,1.55,9.6,38.5,20.86,7.49
2018,1,31,8,0,184.0,40.0,1.4,10.1,61.0,30.98,21.2
2018,1,31,8,15,309.5,50.0,1.45,10.6,104.0,38.34,28.52
2018,1,31,8,30,435.0,60.0,1.5,11.1,147.0,73.34,43.99
2018,1,31,8,45,458.0,70.0,1.55,11.6,181.0,114.71,72.54
2018,1,31,9,0,481.0,80.0,1.6,12.1,215.0,158.76,108.8
2018,1,31,9,15,503.5,91.0,1.6,12.4,251.0,206.11,150.33
2018,1,31,9,30,526.0,102.0,1.6,12.7,287.0,255.72,194.37
2018,1,31,9,45,700.0,81.0,1.6,13.0,355.0,329.81,254.98
2018,1,31,10,0,874.0,60.0,1.6,13.3,423.0,420.67,329.5
2018,1,31,10,15,888.5,62.0,1.5,13.85,454.5,477.17,377.05
2018,1,31,10,30,903.0,64.0,1.4,14.4,486.0,533.19,422.44
2018,1,31,10,45,869.5,73.5,1.25,14.9,497.5,569.8,451.04
2018,1,31,11,0,836.0,83.0,1.1,15.4,509.0,604.26,476.4
2018,1,31,11,15,808.5,93.0,1.15,15.65,516.5,635.55,500.4
2018,1,31,11,30,781.0,103.0,1.2,15.9,524.0,662.17,520.31
2018,1,31,11,45,742.0,116.5,1.2,16.15,522.5,682.69,534.6
2018,1,31,12,0,703.0,130.0,1.2,16.4,521.0,696.08,543.49
2018,1,31,12,15,718.0,126.0,1.2,16.55,527.5,727.63,565.65
2018,1,31,12,30,733.0,122.0,1.2,16.7,534.0,757.14,585.71
2018,1,31,12,45,738.0,119.0,1.25,16.8,531.0,777.21,599.86
2018,1,31,13,0,743.0,116.0,1.3,16.9,528.0,794.45,612.25
2018,1,31,13,15,758.5,108.5,1.35,16.85,521.0,812.37,625.6
2018,1,31,13,30,774.0,101.0,1.4,16.8,514.0,822.79,633.89
2018,1,31,13,45,775.5,96.5,1.5,16.75,497.5,825.93,637.96
2018,1,31,14,0,777.0,92.0,1.6,16.7,481.0,825.74,639.9
2018,1,31,14,15,598.5,126.0,1.75,16.6,416.5,714.6,563.47
2018,1,31,14,30,420.0,160.0,1.9,16.5,352.0,589.44,472.11
2018,1,31,14,45,463.5,139.0,2.0,16.45,336.5,600.11,483.91
2018,1,31,15,0,507.0,118.0,2.1,16.4,321.0,606.97,491.33
2018,1,31,15,15,530.5,103.5,2.1,16.4,298.0,608.38,493.23
2018,1,31,15,30,554.0,89.0,2.1,16.4,275.0,600.03,487.57
2018,1,31,15,45,441.5,89.5,2.25,15.45,225.5,492.17,406.37
2018,1,31,16,0,329.0,90.0,2.4,14.5,176.0,396.66,330.33
2018,1,31,16,15,261.5,77.0,2.5,13.95,137.5,321.81,268.6
2018,1,31,16,30,194.0,64.0,2.6,13.4,99.0,236.05,196.03
2018,1,31,16,45,131.5,49.0,2.7,12.85,69.5,170.63,138.44
2018,1,31,17,0,69.0,34.0,2.8,12.3,40.0,98.13,71.95
2018,1,31,17,15,51.5,20.0,2.85,11.95,23.0,67.44,0.0
2018,1,31,17,30,34.0,6.0,2.9,11.6,6.0,23.59,0.0
2018,1,31,17,45,17.0,3.0,3.0,11.25,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,7,15,28.0,5.5,1.05,11.05,6.5,0.0,0.0
2018,2,1,7,30,56.0,11.0,1.0,11.4,13.0,10.01,0.0
2018,2,1,7,45,127.5,26.0,0.9,11.75,38.5,20.39,7.99
2018,2,1,8,0,199.0,41.0,0.8,12.1,64.0,31.75,21.79
2018,2,1,8,15,258.5,54.0,0.85,12.55,98.0,41.22,30.88
2018,2,1,8,30,318.0,67.0,0.9,13.0,132.0,71.17,45.34
2018,2,1,8,45,345.5,80.5,0.9,13.45,166.0,108.9,71.99
2018,2,1,9,0,373.0,94.0,0.9,13.9,200.0,150.01,105.23
2018,2,1,9,15,410.0,104.5,0.85,14.25,237.0,193.93,142.22
2018,2,1,9,30,447.0,115.0,0.8,14.6,274.0,241.89,183.08
2018,2,1,9,45,485.5,121.0,0.75,14.95,310.0,290.0,223.81
