Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,15,321.0,30.0,4.6,8.55,64.5,266.8,202.5
2018,2,11,17,30,189.0,20.0,4.6,8.4,28.0,122.67,0.0
2018,2,11,17,45,94.5,10.0,4.65,8.3,14.0,9.1,0.0
2018,2,11,18,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.45,7.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.15,7.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,4.05,6.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,4.1,6.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,4.1,6.25,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,4.1,6.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,4.05,6.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,4.0,6.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.7,5.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,12,6,45,15.0,1.5,3.65,5.6,1.0,0.0,0.0
2018,2,12,7,0,30.0,3.0,3.6,5.7,2.0,0.0,0.0
2018,2,12,7,15,136.5,13.0,3.6,6.1,20.0,11.82,0.0
2018,2,12,7,30,243.0,23.0,3.6,6.5,38.0,19.16,4.01
2018,2,12,7,45,239.0,37.5,3.55,6.9,63.5,29.19,19.74
2018,2,12,8,0,235.0,52.0,3.5,7.3,89.0,39.71,30.08
2018,2,12,8,15,417.0,56.5,3.5,7.8,148.0,43.95,34.34
2018,2,12,8,30,599.0,61.0,3.5,8.3,207.0,88.32,50.26
2018,2,12,8,45,714.0,56.5,3.45,8.8,264.0,142.05,85.12
2018,2,12,9,0,829.0,52.0,3.4,9.3,321.0,208.18,137.73
2018,2,12,9,15,855.5,54.5,3.35,9.7,365.0,269.31,193.72
2018,2,12,9,30,882.0,57.0,3.3,10.1,409.0,332.42,252.13
2018,2,12,9,45,900.0,59.5,3.2,10.45,448.0,394.09,308.76
2018,2,12,10,0,918.0,62.0,3.1,10.8,487.0,456.19,364.11
2018,2,12,10,15,931.0,63.5,3.0,11.05,520.0,515.0,415.18
2018,2,12,10,30,944.0,65.0,2.9,11.3,553.0,573.07,463.85
2018,2,12,10,45,952.5,66.5,2.8,11.55,579.5,627.51,508.01
2018,2,12,11,0,961.0,68.0,2.7,11.8,606.0,680.23,549.34
2018,2,12,11,15,966.0,68.5,2.6,11.95,624.5,727.53,585.51
2018,2,12,11,30,971.0,69.0,2.5,12.1,643.0,772.29,616.85
2018,2,12,11,45,973.5,70.0,2.35,12.25,654.0,812.99,644.12
2018,2,12,12,0,976.0,71.0,2.2,12.4,665.0,850.6,668.69
2018,2,12,12,15,975.0,72.0,2.15,12.5,668.0,882.09,689.65
2018,2,12,12,30,974.0,73.0,2.1,12.6,671.0,909.98,708.03
2018,2,12,12,45,970.5,73.5,2.0,12.65,666.0,931.41,721.47
2018,2,12,13,0,967.0,74.0,1.9,12.7,661.0,948.94,732.26
2018,2,12,13,15,963.0,73.5,1.9,12.7,648.0,960.86,740.68
2018,2,12,13,30,959.0,73.0,1.9,12.7,635.0,968.79,746.59
2018,2,12,13,45,952.5,72.0,1.85,12.7,614.5,969.81,747.37
2018,2,12,14,0,946.0,71.0,1.8,12.7,594.0,966.85,745.66
2018,2,12,14,15,927.0,72.0,1.85,12.6,564.0,951.09,736.99
2018,2,12,14,30,908.0,73.0,1.9,12.5,534.0,931.71,725.98
2018,2,12,14,45,861.0,77.5,1.9,12.4,492.0,897.29,703.85
2018,2,12,15,0,814.0,82.0,1.9,12.3,450.0,850.98,673.2
2018,2,12,15,15,833.0,72.0,1.9,12.3,420.0,841.89,668.69
2018,2,12,15,30,852.0,62.0,1.9,12.3,390.0,828.29,660.43
2018,2,12,15,45,821.5,59.0,2.0,11.7,345.5,778.87,628.09
2018,2,12,16,0,791.0,56.0,2.1,11.1,301.0,727.91,593.5
2018,2,12,16,15,743.5,52.0,2.15,10.45,253.5,661.51,545.05
2018,2,12,16,30,696.0,48.0,2.2,9.8,206.0,595.53,494.4
2018,2,12,16,45,620.0,42.5,2.3,9.1,159.0,508.97,424.54
2018,2,12,17,0,544.0,37.0,2.4,8.4,112.0,425.77,352.1
2018,2,12,17,15,391.5,28.5,2.4,8.15,71.5,308.51,237.28
2018,2,12,17,30,239.0,20.0,2.4,7.9,31.0,175.83,0.0
2018,2,12,17,45,119.5,10.0,2.4,7.65,15.5,69.89,0.0
2018,2,12,18,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.2,4.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,2.0,5.15,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,2.0,5.3,2.0,0.0,0.0
2018,2,13,7,15,223.0,14.0,2.05,5.75,27.5,12.73,0.0
2018,2,13,7,30,412.0,25.0,2.1,6.2,53.0,23.16,8.13
2018,2,13,7,45,528.0,31.0,2.15,6.65,96.5,27.47,18.42
2018,2,13,8,0,644.0,37.0,2.2,7.1,140.0,31.97,23.23
2018,2,13,8,15,708.0,42.0,2.2,7.6,189.0,35.47,26.72
2018,2,13,8,30,772.0,47.0,2.2,8.1,238.0,91.1,46.31
2018,2,13,8,45,812.0,50.0,2.25,8.65,285.5,149.67,87.11
2018,2,13,9,0,852.0,53.0,2.3,9.2,333.0,214.74,142.1
2018,2,13,9,15,878.5,55.0,2.3,9.7,377.5,276.92,198.76
2018,2,13,9,30,905.0,57.0,2.3,10.2,422.0,341.03,257.61
2018,2,13,9,45,923.0,58.5,2.3,10.65,461.0,403.13,314.13
2018,2,13,10,0,941.0,60.0,2.3,11.1,500.0,465.58,369.26
2018,2,13,10,15,953.0,62.0,2.2,11.45,533.5,525.71,420.52
2018,2,13,10,30,965.0,64.0,2.1,11.8,567.0,584.98,469.06
2018,2,13,10,45,973.5,64.5,1.95,12.15,593.5,639.45,511.82
2018,2,13,11,0,982.0,65.0,1.8,12.5,620.0,692.1,551.44
2018,2,13,11,15,987.0,66.5,1.7,12.7,639.5,741.44,587.73
2018,2,13,11,30,992.0,68.0,1.6,12.9,659.0,788.2,618.81
2018,2,13,11,45,994.5,68.5,1.45,13.1,670.0,829.16,644.55
2018,2,13,12,0,997.0,69.0,1.3,13.3,681.0,866.92,667.45
2018,2,13,12,15,996.0,69.5,1.25,13.45,683.5,898.48,687.2
2018,2,13,12,30,995.0,70.0,1.2,13.6,686.0,926.33,704.36
2018,2,13,12,45,991.0,70.5,1.1,13.7,680.0,947.78,716.45
2018,2,13,13,0,987.0,71.0,1.0,13.8,674.0,965.22,725.84
2018,2,13,13,15,982.0,70.5,0.95,13.9,660.5,976.5,732.19
2018,2,13,13,30,977.0,70.0,0.9,14.0,647.0,983.68,736.05
2018,2,13,13,45,969.0,70.0,0.8,14.05,626.5,984.65,735.12
2018,2,13,14,0,961.0,70.0,0.7,14.1,606.0,981.58,731.74
2018,2,13,14,15,949.5,69.0,0.65,14.1,577.5,970.04,724.3
2018,2,13,14,30,938.0,68.0,0.6,14.1,549.0,954.66,714.63
2018,2,13,14,45,921.0,67.0,0.55,14.1,513.5,930.65,699.44
2018,2,13,15,0,904.0,66.0,0.5,14.1,478.0,903.33,682.18
2018,2,13,15,15,883.0,63.5,0.5,14.1,437.5,867.43,660.14
2018,2,13,15,30,862.0,61.0,0.5,14.1,397.0,828.91,636.04
2018,2,13,15,45,829.5,58.5,0.55,13.7,352.0,786.55,610.46
2018,2,13,16,0,797.0,56.0,0.6,13.3,307.0,734.35,576.81
2018,2,13,16,15,714.0,55.0,0.8,12.7,253.5,644.21,516.16
2018,2,13,16,30,631.0,54.0,1.0,12.1,200.0,563.04,458.13
2018,2,13,16,45,505.0,48.0,1.15,11.55,148.0,444.28,365.36
2018,2,13,17,0,379.0,42.0,1.3,11.0,96.0,333.83,273.0
2018,2,13,17,15,262.5,30.0,1.4,10.5,60.5,232.74,179.23
2018,2,13,17,30,146.0,18.0,1.5,10.0,25.0,123.23,0.0
2018,2,13,17,45,73.0,9.0,1.6,9.5,12.5,45.42,0.0
2018,2,13,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,6,45,5.0,0.5,1.55,7.0,0.5,0.0,0.0
2018,2,14,7,0,10.0,1.0,1.5,7.0,1.0,0.0,0.0
2018,2,14,7,15,10.5,10.5,1.5,7.45,11.0,9.55,0.0
2018,2,14,7,30,11.0,20.0,1.5,7.9,21.0,17.54,5.93
2018,2,14,7,45,13.0,34.5,1.45,8.3,36.0,29.6,20.29
2018,2,14,8,0,15.0,49.0,1.4,8.7,51.0,41.47,31.64
2018,2,14,8,15,7.5,34.0,1.6,9.15,35.0,29.99,21.62
2018,2,14,8,30,0.0,19.0,1.8,9.6,19.0,16.7,8.97
2018,2,14,8,45,7.5,42.0,1.95,10.05,44.5,38.01,27.21
2018,2,14,9,0,15.0,65.0,2.1,10.5,70.0,60.58,46.35
2018,2,14,9,15,109.5,117.0,2.15,10.85,161.0,131.78,103.76
2018,2,14,9,30,204.0,169.0,2.2,11.2,252.0,215.15,171.54
2018,2,14,9,45,193.0,185.0,2.25,11.55,269.5,240.17,193.34
2018,2,14,10,0,182.0,201.0,2.3,11.9,287.0,263.93,213.67
2018,2,14,10,15,309.5,197.0,2.3,12.05,355.0,339.55,275.29
2018,2,14,10,30,437.0,193.0,2.3,12.2,423.0,430.2,348.36
2018,2,14,10,45,517.5,180.5,2.35,12.35,465.5,491.32,397.64
2018,2,14,11,0,598.0,168.0,2.4,12.5,508.0,562.44,454.06
2018,2,14,11,15,524.0,197.0,2.45,12.55,502.0,567.7,457.67
2018,2,14,11,30,450.0,226.0,2.5,12.6,496.0,569.84,458.62
2018,2,14,11,45,443.5,234.5,2.55,12.65,504.5,595.21,478.19
2018,2,14,12,0,437.0,243.0,2.6,12.7,513.0,618.66,495.93
2018,2,14,12,15,390.5,255.0,2.65,12.65,497.5,598.47,480.43
2018,2,14,12,30,344.0,267.0,2.7,12.6,482.0,586.86,471.23
2018,2,14,12,45,619.5,181.5,2.8,12.55,564.5,765.16,611.81
2018,2,14,13,0,895.0,96.0,2.9,12.5,647.0,915.66,720.55
2018,2,14,13,15,923.5,85.0,3.0,12.4,644.0,943.68,740.48
2018,2,14,13,30,952.0,74.0,3.1,12.3,641.0,968.12,759.18
2018,2,14,13,45,946.0,73.0,3.2,12.15,620.5,969.53,762.01
2018,2,14,14,0,940.0,72.0,3.3,12.0,600.0,966.98,762.41
2018,2,14,14,15,930.0,70.5,3.4,11.85,572.0,956.19,757.12
2018,2,14,14,30,920.0,69.0,3.5,11.7,544.0,941.61,749.24
2018,2,14,14,45,906.0,67.0,3.6,11.5,510.0,919.1,735.8
2018,2,14,15,0,892.0,65.0,3.7,11.3,476.0,893.24,719.84
2018,2,14,15,15,871.0,63.0,3.7,11.3,436.0,858.12,695.73
2018,2,14,15,30,850.0,61.0,3.7,11.3,396.0,820.45,669.41
2018,2,14,15,45,818.5,58.5,3.8,10.75,351.5,779.15,641.56
2018,2,14,16,0,787.0,56.0,3.9,10.2,307.0,727.97,605.01
2018,2,14,16,15,730.5,53.5,3.9,9.8,258.5,656.46,550.26
2018,2,14,16,30,674.0,51.0,3.9,9.4,210.0,585.82,493.93
2018,2,14,16,45,575.5,46.0,3.9,9.0,160.5,491.35,415.45
2018,2,14,17,0,477.0,41.0,3.9,8.6,111.0,397.2,332.21
2018,2,14,17,15,337.0,31.5,3.95,8.4,72.0,279.79,221.97
2018,2,14,17,30,197.0,22.0,4.0,8.2,33.0,158.03,8.6
2018,2,14,17,45,98.5,11.0,4.05,8.0,16.5,60.37,0.0
2018,2,14,18,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.3,7.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,4.35,6.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,4.4,6.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,4.3,6.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,4.15,5.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.8,5.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.4,5.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,15,6,45,5.0,0.5,2.45,4.65,0.5,0.0,0.0
2018,2,15,7,0,10.0,1.0,2.4,4.8,1.0,0.0,0.0
2018,2,15,7,15,91.0,14.5,2.35,5.3,21.0,13.19,0.0
2018,2,15,7,30,172.0,28.0,2.3,5.8,41.0,22.01,10.14
2018,2,15,7,45,379.5,36.5,2.3,6.25,92.0,29.55,20.52
2018,2,15,8,0,587.0,45.0,2.3,6.7,143.0,35.84,26.85
2018,2,15,8,15,696.5,45.5,2.3,7.25,197.5,40.24,31.15
2018,2,15,8,30,806.0,46.0,2.3,7.8,252.0,97.42,49.94
2018,2,15,8,45,844.0,48.5,2.25,8.35,300.5,157.55,92.4
2018,2,15,9,0,882.0,51.0,2.2,8.9,349.0,221.49,146.81
2018,2,15,9,15,902.5,54.5,2.2,9.4,393.5,285.51,205.48
2018,2,15,9,30,923.0,58.0,2.2,9.9,438.0,350.81,265.53
2018,2,15,9,45,933.5,61.5,2.2,10.45,476.5,413.35,322.35
2018,2,15,10,0,944.0,65.0,2.2,11.0,515.0,475.44,376.91
2018,2,15,10,15,955.0,66.5,2.2,11.4,548.0,535.0,427.73
2018,2,15,10,30,966.0,68.0,2.2,11.8,581.0,593.55,475.9
2018,2,15,10,45,975.5,69.0,2.15,12.15,608.0,649.4,520.16
2018,2,15,11,0,985.0,70.0,2.1,12.5,635.0,703.54,561.58
2018,2,15,11,15,990.5,71.0,2.15,12.75,654.5,752.99,599.1
2018,2,15,11,30,996.0,72.0,2.2,13.0,674.0,799.88,631.77
2018,2,15,11,45,997.0,71.5,2.3,13.2,683.5,838.88,659.07
2018,2,15,12,0,998.0,71.0,2.4,13.4,693.0,874.53,683.96
2018,2,15,12,15,997.5,72.0,2.45,13.5,696.0,907.19,706.56
2018,2,15,12,30,997.0,73.0,2.5,13.6,699.0,936.17,726.61
2018,2,15,12,45,995.0,72.5,2.6,13.75,693.5,958.27,742.31
2018,2,15,13,0,993.0,72.0,2.7,13.9,688.0,976.39,755.45
2018,2,15,13,15,988.0,71.5,2.7,13.9,674.5,987.77,763.59
2018,2,15,13,30,983.0,71.0,2.7,13.9,661.0,995.0,769.12
2018,2,15,13,45,974.5,70.5,2.75,13.95,639.0,994.89,770.15
2018,2,15,14,0,966.0,70.0,2.8,14.0,617.0,990.67,768.6
2018,2,15,14,15,955.5,68.5,2.8,13.95,588.5,979.31,762.09
2018,2,15,14,30,945.0,67.0,2.8,13.9,560.0,964.05,753.06
2018,2,15,14,45,930.5,65.5,2.8,13.85,525.0,941.41,738.95
2018,2,15,15,0,916.0,64.0,2.8,13.8,490.0,915.35,722.43
2018,2,15,15,15,896.0,62.0,2.8,13.8,449.5,880.57,699.41
2018,2,15,15,30,876.0,60.0,2.8,13.8,409.0,843.1,674.17
2018,2,15,15,45,846.5,57.5,2.9,13.15,364.0,794.68,642.49
2018,2,15,16,0,817.0,55.0,3.0,12.5,319.0,752.3,614.16
2018,2,15,16,15,773.0,52.0,3.1,11.85,271.0,688.71,568.03
2018,2,15,16,30,729.0,49.0,3.2,11.2,223.0,625.18,519.6
2018,2,15,16,45,658.5,43.5,3.3,10.55,174.5,540.66,451.5
2018,2,15,17,0,588.0,38.0,3.4,9.9,126.0,459.23,381.29
2018,2,15,17,15,450.0,30.5,3.4,9.5,83.5,347.93,276.85
2018,2,15,17,30,312.0,23.0,3.4,9.1,41.0,225.31,54.57
2018,2,15,17,45,156.0,11.5,3.4,8.75,20.5,90.42,0.0
2018,2,15,18,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,16,6,45,19.5,2.5,3.0,6.85,2.0,0.0,0.0
2018,2,16,7,0,39.0,5.0,3.1,6.8,4.0,0.0,0.0
2018,2,16,7,15,202.0,16.5,3.0,7.3,30.5,15.01,0.0
2018,2,16,7,30,365.0,28.0,2.9,7.8,57.0,23.44,11.98
2018,2,16,7,45,481.0,34.5,2.8,8.25,100.5,27.79,18.88
2018,2,16,8,0,597.0,41.0,2.7,8.7,144.0,35.2,26.08
2018,2,16,8,15,660.5,46.5,2.7,9.15,192.0,41.82,32.35
2018,2,16,8,30,724.0,52.0,2.7,9.6,240.0,95.5,50.59
2018,2,16,8,45,763.5,55.0,2.65,10.05,286.5,151.42,90.24
2018,2,16,9,0,803.0,58.0,2.6,10.5,333.0,211.69,141.34
2018,2,16,9,15,830.0,61.0,2.55,10.95,377.0,272.79,196.77
2018,2,16,9,30,857.0,64.0,2.5,11.4,421.0,337.35,255.45
2018,2,16,9,45,875.5,66.5,2.45,11.85,460.0,398.27,310.37
2018,2,16,10,0,894.0,69.0,2.4,12.3,499.0,459.71,364.03
2018,2,16,10,15,907.5,70.5,2.3,12.6,532.0,517.92,413.42
2018,2,16,10,30,921.0,72.0,2.2,12.9,565.0,575.48,460.44
2018,2,16,10,45,930.0,73.0,2.1,13.15,591.0,628.95,502.71
2018,2,16,11,0,939.0,74.0,2.0,13.4,617.0,680.77,542.23
2018,2,16,11,15,945.5,74.5,1.95,13.65,636.0,728.45,577.74
2018,2,16,11,30,952.0,75.0,1.9,13.9,655.0,773.76,608.53
2018,2,16,11,45,955.5,75.5,1.8,14.1,666.5,814.21,634.99
2018,2,16,12,0,959.0,76.0,1.7,14.3,678.0,851.65,658.92
2018,2,16,12,15,959.0,76.5,1.7,14.4,681.0,883.04,679.77
2018,2,16,12,30,959.0,77.0,1.7,14.5,684.0,910.9,698.22
2018,2,16,12,45,956.5,77.0,1.7,14.65,678.5,932.36,712.21
2018,2,16,13,0,954.0,77.0,1.7,14.8,673.0,949.97,723.76
2018,2,16,13,15,950.0,76.0,1.8,14.85,660.0,961.12,732.72
2018,2,16,13,30,946.0,75.0,1.9,14.9,647.0,968.29,739.21
2018,2,16,13,45,939.0,74.0,1.95,14.9,626.0,968.7,740.85
2018,2,16,14,0,932.0,73.0,2.0,14.9,605.0,965.16,740.04
2018,2,16,14,15,921.5,71.5,2.05,14.9,577.0,953.84,734.11
2018,2,16,14,30,911.0,70.0,2.1,14.9,549.0,938.76,725.76
2018,2,16,14,45,897.0,68.5,2.15,14.85,515.0,916.89,712.89
2018,2,16,15,0,883.0,67.0,2.2,14.8,481.0,891.7,697.69
2018,2,16,15,15,862.5,64.5,2.2,14.8,441.0,856.35,674.51
2018,2,16,15,30,842.0,62.0,2.2,14.8,401.0,818.43,649.23
2018,2,16,15,45,812.0,60.0,2.4,14.4,357.0,779.1,624.82
2018,2,16,16,0,782.0,58.0,2.6,14.0,313.0,729.73,591.68
2018,2,16,16,15,736.5,54.0,2.8,13.5,265.5,664.59,545.01
2018,2,16,16,30,691.0,50.0,3.0,13.0,218.0,599.8,496.09
2018,2,16,16,45,620.0,45.0,3.15,12.45,171.0,516.77,429.61
2018,2,16,17,0,549.0,40.0,3.3,11.9,124.0,444.62,367.07
2018,2,16,17,15,416.5,32.0,3.45,11.35,82.5,329.82,262.87
2018,2,16,17,30,284.0,24.0,3.6,10.8,41.0,212.62,79.1
2018,2,16,17,45,142.0,12.0,3.75,10.25,20.5,83.87,0.0
2018,2,16,18,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,17,6,45,28.5,3.5,2.8,8.6,3.0,0.0,0.0
2018,2,17,7,0,57.0,7.0,2.8,8.7,6.0,0.0,0.0
2018,2,17,7,15,221.0,17.5,2.7,9.1,33.0,15.92,0.0
2018,2,17,7,30,385.0,28.0,2.6,9.5,60.0,23.29,12.47
2018,2,17,7,45,491.5,35.0,2.5,9.95,103.5,28.11,19.1
2018,2,17,8,0,598.0,42.0,2.4,10.4,147.0,35.99,26.65
2018,2,17,8,15,660.0,46.5,2.35,10.85,194.5,42.75,33.0
2018,2,17,8,30,722.0,51.0,2.3,11.3,242.0,95.55,50.05
2018,2,17,8,45,762.0,54.0,2.2,11.75,288.5,151.53,89.73
2018,2,17,9,0,802.0,57.0,2.1,12.2,335.0,211.91,140.61
2018,2,17,9,15,829.0,59.0,2.05,12.75,378.0,273.95,196.26
2018,2,17,9,30,856.0,61.0,2.0,13.3,421.0,335.76,251.99
2018,2,17,9,45,875.5,62.0,1.9,13.85,459.5,395.54,305.11
2018,2,17,10,0,895.0,63.0,1.8,14.4,498.0,455.89,356.87
2018,2,17,10,15,907.5,64.5,1.8,14.6,530.5,513.62,405.54
2018,2,17,10,30,920.0,66.0,1.8,14.8,563.0,570.61,451.96
2018,2,17,10,45,928.5,67.0,1.8,15.05,589.0,623.68,493.84
2018,2,17,11,0,937.0,68.0,1.8,15.3,615.0,675.07,533.14
2018,2,17,11,15,942.5,69.0,1.8,15.4,633.5,722.48,568.48
2018,2,17,11,30,948.0,70.0,1.8,15.5,652.0,767.45,599.44
2018,2,17,11,45,951.0,70.5,1.85,15.65,663.0,807.33,626.83
2018,2,17,12,0,954.0,71.0,1.9,15.8,674.0,844.17,652.0
2018,2,17,12,15,955.0,70.5,2.05,15.8,677.0,875.01,674.32
2018,2,17,12,30,956.0,70.0,2.2,15.8,680.0,902.35,694.34
2018,2,17,12,45,954.5,70.0,2.3,15.85,675.0,924.5,710.29
2018,2,17,13,0,953.0,70.0,2.4,15.9,670.0,942.85,723.8
2018,2,17,13,15,948.0,70.0,2.55,15.85,657.0,954.17,733.43
2018,2,17,13,30,943.0,70.0,2.7,15.8,644.0,961.52,740.53
2018,2,17,13,45,936.0,69.0,2.8,15.75,623.5,961.8,742.5
2018,2,17,14,0,929.0,68.0,2.9,15.7,603.0,958.12,741.94
2018,2,17,14,15,919.0,67.0,3.05,15.5,575.5,947.78,737.71
2018,2,17,14,30,909.0,66.0,3.2,15.3,548.0,933.69,730.91
2018,2,17,14,45,894.5,64.5,3.35,15.15,514.0,911.24,718.02
2018,2,17,15,0,880.0,63.0,3.5,15.0,480.0,885.48,702.63
2018,2,17,15,15,860.0,61.0,3.5,15.0,440.5,851.13,679.5
2018,2,17,15,30,840.0,59.0,3.5,15.0,401.0,814.21,654.22
2018,2,17,15,45,811.0,57.0,3.6,14.3,357.5,775.75,629.43
2018,2,17,16,0,782.0,55.0,3.7,13.6,314.0,727.21,595.99
2018,2,17,16,15,738.5,51.5,3.7,13.15,267.0,664.23,549.07
2018,2,17,16,30,695.0,48.0,3.7,12.7,220.0,601.53,500.38
2018,2,17,16,45,625.5,43.5,3.7,12.2,173.5,520.06,434.23
2018,2,17,17,0,556.0,39.0,3.7,11.7,127.0,441.62,366.53
2018,2,17,17,15,435.0,32.0,3.75,11.4,86.0,341.71,274.29
2018,2,17,17,30,314.0,25.0,3.8,11.1,45.0,232.58,110.2
2018,2,17,17,45,167.0,14.0,3.85,10.8,23.5,98.75,0.0
2018,2,17,18,0,20.0,3.0,3.9,10.5,2.0,0.0,0.0
2018,2,17,18,15,10.0,1.5,3.9,10.4,1.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,8.2,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,18,6,45,16.0,3.0,3.85,7.5,3.0,0.0,0.0
2018,2,18,7,0,32.0,6.0,3.9,7.5,6.0,5.46,0.0
2018,2,18,7,15,144.0,20.5,4.05,7.7,31.5,18.65,0.0
2018,2,18,7,30,256.0,35.0,4.2,7.9,57.0,27.57,16.55
2018,2,18,7,45,359.5,45.5,4.3,8.15,98.5,37.29,27.43
2018,2,18,8,0,463.0,56.0,4.4,8.4,140.0,44.71,34.74
2018,2,18,8,15,336.0,73.5,4.45,8.6,143.5,57.81,46.95
2018,2,18,8,30,209.0,91.0,4.5,8.8,147.0,89.07,64.03
2018,2,18,8,45,238.0,109.5,4.6,9.05,184.5,124.45,91.48
2018,2,18,9,0,267.0,128.0,4.7,9.3,222.0,163.78,124.48
2018,2,18,9,15,365.5,128.5,4.75,9.45,274.5,211.17,163.16
2018,2,18,9,30,464.0,129.0,4.8,9.6,327.0,269.09,212.33
2018,2,18,9,45,384.0,149.5,4.85,9.75,323.0,288.29,233.07
2018,2,18,10,0,304.0,170.0,4.9,9.9,319.0,293.42,240.38
2018,2,18,10,15,302.5,176.0,4.95,10.0,332.5,318.1,262.39
2018,2,18,10,30,301.0,182.0,5.0,10.1,346.0,342.0,283.23
2018,2,18,10,45,288.5,215.5,5.05,10.15,378.5,385.55,319.19
2018,2,18,11,0,276.0,249.0,5.1,10.2,411.0,428.12,353.59
2018,2,18,11,15,372.0,231.5,5.15,10.2,457.5,492.3,407.31
2018,2,18,11,30,468.0,214.0,5.2,10.2,504.0,574.24,474.44
2018,2,18,11,45,549.5,200.0,5.3,10.15,546.0,644.08,531.44
2018,2,18,12,0,631.0,186.0,5.4,10.1,588.0,722.77,594.66
2018,2,18,12,15,542.0,212.5,5.45,10.0,559.0,695.1,571.92
2018,2,18,12,30,453.0,239.0,5.5,9.9,530.0,665.98,547.98
2018,2,18,12,45,536.5,214.5,5.55,9.8,556.5,727.61,598.96
2018,2,18,13,0,620.0,190.0,5.6,9.7,583.0,795.54,653.9
2018,2,18,13,15,540.5,192.0,5.65,9.5,530.0,731.79,604.57
2018,2,18,13,30,461.0,194.0,5.7,9.3,477.0,669.86,556.26
2018,2,18,13,45,334.5,211.5,5.7,9.15,413.5,559.8,467.44
2018,2,18,14,0,208.0,229.0,5.7,9.0,350.0,448.72,375.59
2018,2,18,14,15,317.0,214.5,5.7,8.8,389.0,553.79,464.76
2018,2,18,14,30,426.0,200.0,5.7,8.6,428.0,656.81,550.33
2018,2,18,14,45,371.5,181.5,5.7,8.4,371.5,564.5,477.2
2018,2,18,15,0,317.0,163.0,5.7,8.2,315.0,489.82,417.18
2018,2,18,15,15,340.5,157.0,5.7,8.2,308.0,500.44,427.58
2018,2,18,15,30,364.0,151.0,5.7,8.2,301.0,508.99,435.95
2018,2,18,15,45,365.0,131.0,5.65,7.75,267.5,495.31,426.02
2018,2,18,16,0,366.0,111.0,5.6,7.3,234.0,462.09,399.9
2018,2,18,16,15,365.5,95.0,5.55,7.05,202.5,431.01,374.33
2018,2,18,16,30,365.0,79.0,5.5,6.8,171.0,398.41,346.36
2018,2,18,16,45,432.0,64.5,5.45,6.5,151.0,416.39,360.33
2018,2,18,17,0,499.0,50.0,5.4,6.2,131.0,424.84,362.99
2018,2,18,17,15,357.5,40.0,5.35,6.05,88.0,302.32,250.02
2018,2,18,17,30,216.0,30.0,5.3,5.9,45.0,188.63,105.37
2018,2,18,17,45,113.0,16.0,5.25,5.7,23.5,72.9,0.0
2018,2,18,18,0,10.0,2.0,5.2,5.5,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,5.2,5.4,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.2,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.15,5.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.1,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.05,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.0,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.95,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.8,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.8,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.8,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.75,4.1,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,3.95,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.55,3.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.5,3.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.5,3.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.55,3.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.6,3.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.65,3.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.7,3.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.7,3.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.75,3.45,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.8,3.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.8,3.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.8,3.15,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.8,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.8,3.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.8,2.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.8,2.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.8,2.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.8,2.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.8,2.9,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.5,4.8,2.95,1.5,0.0,0.0
2018,2,19,7,0,3.0,3.0,4.8,3.0,3.0,2.73,0.0
2018,2,19,7,15,20.5,17.0,4.8,3.2,18.5,14.35,0.0
2018,2,19,7,30,38.0,31.0,4.8,3.4,34.0,25.71,15.86
2018,2,19,7,45,87.0,49.0,4.85,3.65,63.0,39.8,30.3
2018,2,19,8,0,136.0,67.0,4.9,3.9,92.0,51.88,41.98
2018,2,19,8,15,387.5,67.0,4.9,4.15,167.0,54.16,44.43
2018,2,19,8,30,639.0,67.0,4.9,4.4,242.0,102.45,60.07
2018,2,19,8,45,714.5,67.0,4.9,4.65,295.0,159.38,101.39
2018,2,19,9,0,790.0,67.0,4.9,4.9,348.0,221.61,154.29
2018,2,19,9,15,823.0,68.5,4.9,5.15,393.5,282.54,211.22
2018,2,19,9,30,856.0,70.0,4.9,5.4,439.0,346.36,271.32
2018,2,19,9,45,882.5,71.0,4.9,5.65,480.5,410.46,331.11
2018,2,19,10,0,909.0,72.0,4.9,5.9,522.0,474.65,389.62
2018,2,19,10,15,924.5,72.5,4.85,6.15,556.0,533.93,442.51
2018,2,19,10,30,940.0,73.0,4.8,6.4,590.0,592.69,493.33
2018,2,19,10,45,951.5,73.5,4.8,6.65,617.5,648.27,540.24
2018,2,19,11,0,963.0,74.0,4.8,6.9,645.0,702.35,584.66
2018,2,19,11,15,969.5,75.0,4.8,7.1,665.0,751.77,624.05
2018,2,19,11,30,976.0,76.0,4.8,7.3,685.0,798.76,658.89
2018,2,19,11,45,979.5,76.0,4.85,7.5,696.0,839.68,689.1
2018,2,19,12,0,983.0,76.0,4.9,7.7,707.0,877.47,716.85
2018,2,19,12,15,982.0,77.0,4.9,7.8,710.0,909.39,740.06
2018,2,19,12,30,981.0,78.0,4.9,7.9,713.0,937.64,760.55
2018,2,19,12,45,977.5,78.5,4.95,8.0,707.5,959.32,776.64
2018,2,19,13,0,974.0,79.0,5.0,8.1,702.0,977.04,789.98
2018,2,19,13,15,970.0,79.0,5.0,8.1,689.0,989.69,799.67
2018,2,19,13,30,966.0,79.0,5.0,8.1,676.0,998.3,806.59
2018,2,19,13,45,959.0,78.0,5.05,8.1,655.0,998.83,808.22
2018,2,19,14,0,952.0,77.0,5.1,8.1,634.0,995.29,807.09
2018,2,19,14,15,942.5,75.5,5.05,8.0,605.5,984.79,800.51
2018,2,19,14,30,933.0,74.0,5.0,7.9,577.0,970.42,791.24
2018,2,19,14,45,919.5,72.0,5.0,7.8,542.0,948.0,776.48
2018,2,19,15,0,906.0,70.0,5.0,7.7,507.0,922.12,759.15
2018,2,19,15,15,886.5,67.5,5.0,7.7,466.0,887.02,734.44
2018,2,19,15,30,867.0,65.0,5.0,7.7,425.0,849.21,707.39
2018,2,19,15,45,838.5,62.0,4.85,7.3,379.5,808.86,678.03
2018,2,19,16,0,810.0,59.0,4.7,6.9,334.0,758.26,639.95
2018,2,19,16,15,769.0,55.0,4.6,6.5,285.5,695.3,591.14
2018,2,19,16,30,728.0,51.0,4.5,6.1,237.0,632.31,540.49
2018,2,19,16,45,662.0,46.5,4.4,5.7,188.5,551.47,472.8
2018,2,19,17,0,596.0,42.0,4.3,5.3,140.0,473.09,403.47
2018,2,19,17,15,478.0,34.0,4.25,5.05,96.0,371.6,308.61
2018,2,19,17,30,360.0,26.0,4.2,4.8,52.0,264.46,165.39
2018,2,19,17,45,193.5,15.0,4.15,4.55,27.5,113.8,0.0
2018,2,19,18,0,27.0,4.0,4.1,4.3,3.0,0.0,0.0
2018,2,19,18,15,13.5,2.0,4.05,4.2,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,4.0,4.1,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.95,3.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.85,3.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.6,3.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,3.25,2.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.2,1.95,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.15,1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.15,1.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.2,1.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.2,1.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.2,1.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.2,1.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.2,1.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.2,1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.2,1.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.2,1.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.2,1.15,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.2,1.05,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.2,0.95,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.2,0.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.2,0.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.15,0.8,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.1,0.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.05,0.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.0,0.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,20,6,45,11.5,3.0,2.7,1.7,3.0,0.0,0.0
2018,2,20,7,0,23.0,6.0,2.6,2.0,6.0,5.46,0.0
2018,2,20,7,15,29.5,20.5,2.55,2.5,22.0,17.01,0.0
2018,2,20,7,30,36.0,35.0,2.5,3.0,38.0,28.66,18.82
2018,2,20,7,45,76.5,53.5,2.45,3.55,66.0,42.99,33.32
2018,2,20,8,0,117.0,72.0,2.4,4.1,94.0,57.04,46.74
2018,2,20,8,15,155.5,89.5,2.35,4.55,127.5,70.26,55.07
2018,2,20,8,30,194.0,107.0,2.3,5.0,161.0,100.74,75.52
2018,2,20,8,45,356.0,107.5,2.25,5.45,228.0,139.82,100.37
2018,2,20,9,0,518.0,108.0,2.2,5.9,295.0,199.45,145.58
2018,2,20,9,15,683.5,90.0,2.15,6.15,368.5,264.82,198.88
2018,2,20,9,30,849.0,72.0,2.1,6.4,442.0,347.69,269.03
2018,2,20,9,45,866.0,75.0,2.05,6.7,481.0,409.14,324.86
2018,2,20,10,0,883.0,78.0,2.0,7.0,520.0,471.03,379.37
2018,2,20,10,15,895.5,80.0,2.0,7.15,553.0,529.07,429.41
2018,2,20,10,30,908.0,82.0,2.0,7.3,586.0,586.42,477.23
2018,2,20,10,45,915.0,85.0,2.0,7.45,612.5,640.51,520.98
2018,2,20,11,0,922.0,88.0,2.0,7.6,639.0,692.84,562.06
2018,2,20,11,15,926.5,89.5,2.0,7.7,657.5,739.88,598.21
2018,2,20,11,30,931.0,91.0,2.0,7.8,676.0,784.44,629.92
2018,2,20,11,45,932.0,92.0,2.0,7.95,686.0,823.11,656.75
2018,2,20,12,0,933.0,93.0,2.0,8.1,696.0,858.66,681.19
2018,2,20,12,15,923.0,96.5,2.1,8.15,695.5,884.57,699.97
2018,2,20,12,30,913.0,100.0,2.2,8.2,695.0,906.55,716.15
2018,2,20,12,45,900.0,103.0,2.25,8.3,686.0,921.39,726.79
2018,2,20,13,0,887.0,106.0,2.3,8.4,677.0,941.04,741.04
2018,2,20,13,15,743.0,148.0,2.35,8.4,620.0,878.32,697.21
2018,2,20,13,30,599.0,190.0,2.4,8.4,563.0,795.23,638.55
2018,2,20,13,45,450.0,222.5,2.5,8.45,497.5,700.03,566.48
2018,2,20,14,0,301.0,255.0,2.6,8.5,432.0,585.34,477.5
2018,2,20,14,15,212.5,243.5,2.65,8.4,365.5,473.68,390.56
2018,2,20,14,30,124.0,232.0,2.7,8.3,299.0,379.66,314.49
2018,2,20,14,45,237.5,210.0,2.75,8.2,329.0,477.5,397.78
2018,2,20,15,0,351.0,188.0,2.8,8.1,359.0,553.07,461.5
2018,2,20,15,15,341.0,173.5,2.8,8.1,328.5,522.83,438.15
2018,2,20,15,30,331.0,159.0,2.8,8.1,298.0,491.47,414.26
2018,2,20,15,45,335.0,140.5,2.85,7.7,268.0,465.63,395.51
2018,2,20,16,0,339.0,122.0,2.9,7.3,238.0,454.95,388.15
2018,2,20,16,15,262.5,104.0,2.85,6.75,186.0,346.42,298.31
2018,2,20,16,30,186.0,86.0,2.8,6.2,134.0,258.92,223.4
2018,2,20,16,45,184.5,65.5,2.7,5.7,105.0,225.26,194.19
2018,2,20,17,0,183.0,45.0,2.6,5.2,76.0,205.88,175.53
2018,2,20,17,15,141.5,33.0,2.55,4.9,52.5,158.03,130.21
2018,2,20,17,30,100.0,21.0,2.5,4.6,29.0,108.9,70.35
2018,2,20,17,45,52.5,11.0,2.45,4.3,15.0,37.24,0.0
2018,2,20,18,0,5.0,1.0,2.4,4.0,1.0,0.0,0.0
2018,2,20,18,15,2.5,0.5,2.35,3.95,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.5,1.95,3.15,3.5,0.0,0.0
2018,2,21,7,0,22.0,7.0,2.0,3.3,7.0,6.37,0.0
2018,2,21,7,15,79.0,22.0,2.0,3.55,29.0,17.81,0.0
2018,2,21,7,30,136.0,37.0,2.0,3.8,51.0,29.56,19.86
2018,2,21,7,45,297.0,46.5,2.0,4.1,98.0,35.77,26.82
2018,2,21,8,0,458.0,56.0,2.0,4.4,145.0,43.96,34.81
2018,2,21,8,15,579.5,58.0,2.0,4.8,201.5,52.08,34.68
2018,2,21,8,30,701.0,60.0,2.0,5.2,258.0,106.85,60.64
2018,2,21,8,45,746.0,63.0,2.0,5.65,306.5,162.78,102.09
2018,2,21,9,0,791.0,66.0,2.0,6.1,355.0,223.83,154.78
2018,2,21,9,15,818.0,68.5,1.95,6.5,399.0,284.37,210.41
2018,2,21,9,30,845.0,71.0,1.9,6.9,443.0,347.12,267.98
2018,2,21,9,45,865.0,73.0,1.8,7.35,482.5,408.58,323.28
2018,2,21,10,0,885.0,75.0,1.7,7.8,522.0,470.83,377.29
2018,2,21,10,15,897.0,77.0,1.55,8.1,555.0,528.77,425.86
2018,2,21,10,30,909.0,79.0,1.4,8.4,588.0,585.93,471.68
2018,2,21,10,45,911.5,82.5,1.25,8.65,612.5,637.89,511.58
2018,2,21,11,0,914.0,86.0,1.1,8.9,637.0,687.67,548.03
2018,2,21,11,15,643.5,166.0,0.9,9.1,559.5,631.35,501.33
2018,2,21,11,30,373.0,246.0,0.7,9.3,482.0,528.84,420.13
2018,2,21,11,45,207.5,250.0,0.5,9.5,381.5,412.08,328.97
2018,2,21,12,0,42.0,254.0,0.3,9.7,281.0,280.84,223.36
2018,2,21,12,15,42.5,249.0,0.4,9.75,276.5,279.17,223.55
2018,2,21,12,30,43.0,244.0,0.5,9.8,272.0,277.27,222.49
2018,2,21,12,45,152.0,268.5,0.55,9.85,367.0,418.44,335.34
2018,2,21,13,0,261.0,293.0,0.6,9.9,462.0,567.0,447.57
2018,2,21,13,15,325.5,274.5,0.8,9.85,481.5,613.34,484.05
2018,2,21,13,30,390.0,256.0,1.0,9.8,501.0,659.41,521.56
2018,2,21,13,45,432.0,236.5,1.2,9.8,499.5,699.58,553.82
2018,2,21,14,0,474.0,217.0,1.4,9.8,498.0,721.53,573.39
2018,2,21,14,15,585.0,176.5,1.6,9.7,507.5,780.92,622.1
2018,2,21,14,30,696.0,136.0,1.8,9.6,517.0,844.35,670.53
2018,2,21,14,45,758.5,113.5,1.95,9.5,505.5,869.96,691.35
2018,2,21,15,0,821.0,91.0,2.1,9.4,494.0,884.39,704.77
2018,2,21,15,15,798.5,88.0,2.1,9.4,454.0,847.08,679.36
2018,2,21,15,30,776.0,85.0,2.1,9.4,414.0,807.24,652.3
2018,2,21,15,45,750.5,79.5,2.35,9.0,370.0,759.71,621.8
2018,2,21,16,0,725.0,74.0,2.6,8.6,326.0,716.38,593.04
2018,2,21,16,15,691.5,67.0,2.6,8.15,279.5,658.04,549.83
2018,2,21,16,30,658.0,60.0,2.6,7.7,233.0,599.55,504.74
2018,2,21,16,45,601.5,52.5,2.65,7.2,186.0,524.47,444.21
2018,2,21,17,0,545.0,45.0,2.7,6.7,139.0,452.2,381.77
2018,2,21,17,15,431.0,36.5,2.7,6.45,96.0,346.64,287.0
2018,2,21,17,30,317.0,28.0,2.7,6.2,53.0,246.42,172.02
2018,2,21,17,45,172.5,16.0,2.75,5.9,28.0,104.25,0.0
2018,2,21,18,0,28.0,4.0,2.8,5.6,3.0,0.0,0.0
2018,2,21,18,15,14.0,2.0,2.75,5.5,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.2,4.5,0.0,0.0,0.0
