Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,8.6,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,8.8,4.0,3.64,0.0
2018,4,4,6,15,0.0,14.5,2.5,9.2,14.5,12.76,1.01
2018,4,4,6,30,0.0,25.0,2.5,9.6,25.0,22.03,13.48
2018,4,4,6,45,0.0,41.5,2.55,10.0,41.5,36.29,26.83
2018,4,4,7,0,0.0,58.0,2.6,10.4,58.0,50.15,39.66
2018,4,4,7,15,1.0,77.0,2.55,10.8,77.5,65.77,53.88
2018,4,4,7,30,2.0,96.0,2.5,11.2,97.0,81.22,67.67
2018,4,4,7,45,41.0,129.5,2.4,11.55,146.0,102.8,86.63
2018,4,4,8,0,80.0,163.0,2.3,11.9,195.0,132.64,105.04
2018,4,4,8,15,218.5,176.0,2.25,12.3,280.0,160.2,120.22
2018,4,4,8,30,357.0,189.0,2.2,12.7,365.0,214.34,158.33
2018,4,4,8,45,284.5,218.0,2.15,13.1,367.0,245.79,188.03
2018,4,4,9,0,212.0,247.0,2.1,13.5,369.0,270.45,211.29
2018,4,4,9,15,178.5,273.5,2.05,13.75,381.5,296.53,233.55
2018,4,4,9,30,145.0,300.0,2.0,14.0,394.0,319.0,251.94
2018,4,4,9,45,167.5,318.5,1.95,14.3,433.0,358.79,282.88
2018,4,4,10,0,190.0,337.0,1.9,14.6,472.0,401.2,315.36
2018,4,4,10,15,210.5,350.5,1.9,14.75,506.0,440.55,345.38
2018,4,4,10,30,231.0,364.0,1.9,14.9,540.0,481.77,376.44
2018,4,4,10,45,240.5,374.5,1.9,15.0,562.5,514.29,400.57
2018,4,4,11,0,250.0,385.0,1.9,15.1,585.0,553.98,429.62
2018,4,4,11,15,310.5,375.0,1.95,15.05,628.0,609.16,471.4
2018,4,4,11,30,371.0,365.0,2.0,15.0,671.0,667.71,515.09
2018,4,4,11,45,310.5,387.5,2.05,15.0,645.5,656.68,505.53
2018,4,4,12,0,250.0,410.0,2.1,15.0,620.0,640.98,492.97
2018,4,4,12,15,230.5,408.0,2.1,14.75,601.5,621.17,479.16
2018,4,4,12,30,211.0,406.0,2.1,14.5,583.0,611.06,472.13
2018,4,4,12,45,184.5,399.5,2.1,14.25,553.5,587.52,455.1
2018,4,4,13,0,158.0,393.0,2.1,14.0,524.0,561.93,436.51
2018,4,4,13,15,152.5,385.0,2.0,13.8,509.5,553.94,430.98
2018,4,4,13,30,147.0,377.0,1.9,13.6,495.0,544.91,424.59
2018,4,4,13,45,152.5,368.5,1.85,13.4,487.5,545.48,425.93
2018,4,4,14,0,158.0,360.0,1.8,13.2,480.0,545.23,426.66
2018,4,4,14,15,181.0,349.0,1.7,13.2,481.5,558.87,437.77
2018,4,4,14,30,204.0,338.0,1.6,13.2,483.0,571.29,447.86
2018,4,4,14,45,217.0,318.5,1.55,13.25,466.0,562.49,442.43
2018,4,4,15,0,230.0,299.0,1.5,13.3,449.0,552.13,436.07
2018,4,4,15,15,220.5,278.5,1.5,13.3,414.5,517.63,411.45
2018,4,4,15,30,211.0,258.0,1.5,13.3,380.0,482.48,386.21
2018,4,4,15,45,145.0,230.5,1.5,13.15,311.0,387.89,313.33
2018,4,4,16,0,79.0,203.0,1.5,13.0,242.0,280.86,228.59
2018,4,4,16,15,71.0,174.5,1.5,12.7,207.0,240.8,197.54
2018,4,4,16,30,63.0,146.0,1.5,12.4,172.0,200.91,165.61
2018,4,4,16,45,114.0,135.5,1.5,12.15,174.5,240.16,200.01
2018,4,4,17,0,165.0,125.0,1.5,11.9,177.0,261.56,218.81
2018,4,4,17,15,116.5,103.0,1.5,11.6,136.5,198.15,165.07
2018,4,4,17,30,68.0,81.0,1.5,11.3,96.0,138.94,114.05
2018,4,4,17,45,50.0,61.0,1.5,11.0,70.5,94.81,75.52
2018,4,4,18,0,32.0,41.0,1.5,10.7,45.0,61.59,45.7
2018,4,4,18,15,22.5,25.0,1.5,10.6,27.0,37.74,17.62
2018,4,4,18,30,13.0,9.0,1.5,10.5,9.0,13.03,0.0
2018,4,4,18,45,6.5,4.5,1.45,10.35,4.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,4.0,0.9,8.95,4.0,0.0,0.0
2018,4,5,6,0,8.0,8.0,0.9,9.1,8.0,7.28,0.0
2018,4,5,6,15,4.5,23.5,0.85,9.35,23.5,20.25,7.05
2018,4,5,6,30,1.0,39.0,0.8,9.6,39.0,33.29,23.45
2018,4,5,6,45,11.0,58.5,0.75,9.85,61.0,49.26,38.53
2018,4,5,7,0,21.0,78.0,0.7,10.1,83.0,63.51,51.77
2018,4,5,7,15,13.0,54.0,0.75,10.5,57.5,47.11,37.16
2018,4,5,7,30,5.0,30.0,0.8,10.9,32.0,26.44,18.44
2018,4,5,7,45,2.5,36.0,0.85,11.35,37.0,31.74,23.17
2018,4,5,8,0,0.0,42.0,0.9,11.8,42.0,37.05,26.4
2018,4,5,8,15,0.0,39.5,0.9,12.1,39.5,34.85,24.38
2018,4,5,8,30,0.0,37.0,0.9,12.4,37.0,32.65,22.37
2018,4,5,8,45,0.0,76.5,0.9,12.7,76.5,67.71,51.93
2018,4,5,9,0,0.0,116.0,0.9,13.0,116.0,102.12,80.3
2018,4,5,9,15,3.5,152.5,0.9,13.1,155.0,134.92,106.84
2018,4,5,9,30,7.0,189.0,0.9,13.2,194.0,168.39,133.54
2018,4,5,9,45,4.0,159.0,0.9,13.25,162.0,142.15,111.97
2018,4,5,10,0,1.0,129.0,0.9,13.3,130.0,114.81,89.61
2018,4,5,10,15,0.5,116.0,0.9,13.25,116.5,103.23,80.09
2018,4,5,10,30,0.0,103.0,0.9,13.2,103.0,91.49,70.39
2018,4,5,10,45,19.0,187.5,0.9,13.15,203.0,183.37,145.09
2018,4,5,11,0,38.0,272.0,0.9,13.1,303.0,277.43,218.87
2018,4,5,11,15,38.5,285.5,0.95,12.9,317.0,294.12,231.37
2018,4,5,11,30,39.0,299.0,1.0,12.7,331.0,311.02,244.46
2018,4,5,11,45,23.5,248.5,1.0,12.5,268.0,252.61,198.93
2018,4,5,12,0,8.0,198.0,1.0,12.3,205.0,185.58,146.03
2018,4,5,12,15,7.0,187.0,0.95,12.05,193.0,175.06,137.97
2018,4,5,12,30,6.0,176.0,0.9,11.8,181.0,164.39,129.55
2018,4,5,12,45,3.0,147.5,0.9,11.55,150.0,135.46,106.32
2018,4,5,13,0,0.0,119.0,0.9,11.3,119.0,106.46,82.81
2018,4,5,13,15,0.0,109.0,0.85,11.25,109.0,97.33,75.46
2018,4,5,13,30,0.0,99.0,0.8,11.2,99.0,88.19,68.04
2018,4,5,13,45,0.0,107.5,0.75,11.1,107.5,95.94,74.54
2018,4,5,14,0,0.0,116.0,0.7,11.0,116.0,103.76,81.08
2018,4,5,14,15,0.0,119.0,0.7,10.95,119.0,106.56,83.51
2018,4,5,14,30,0.0,122.0,0.7,10.9,122.0,109.4,86.01
2018,4,5,14,45,0.0,109.5,0.7,10.9,109.5,97.77,76.57
2018,4,5,15,0,0.0,97.0,0.7,10.9,97.0,86.16,67.13
2018,4,5,15,15,0.0,95.0,0.7,10.9,95.0,84.32,65.8
2018,4,5,15,30,0.0,93.0,0.7,10.9,93.0,82.5,64.47
2018,4,5,15,45,0.0,98.0,0.8,10.75,98.0,87.36,68.82
2018,4,5,16,0,0.0,103.0,0.9,10.6,103.0,92.5,73.42
2018,4,5,16,15,0.0,96.5,1.0,10.5,96.5,86.66,68.75
2018,4,5,16,30,0.0,90.0,1.1,10.4,90.0,80.89,64.11
2018,4,5,16,45,0.0,82.0,1.2,10.3,82.0,73.71,58.2
2018,4,5,17,0,0.0,74.0,1.3,10.2,74.0,66.64,52.26
2018,4,5,17,15,0.0,54.5,1.4,10.1,54.5,48.13,36.28
2018,4,5,17,30,0.0,35.0,1.5,10.0,35.0,30.84,21.19
2018,4,5,17,45,0.0,27.0,1.6,9.9,27.0,23.77,14.84
2018,4,5,18,0,0.0,19.0,1.7,9.8,19.0,16.71,8.4
2018,4,5,18,15,0.5,11.5,1.75,9.75,11.5,10.32,1.18
2018,4,5,18,30,1.0,4.0,1.8,9.7,4.0,4.01,0.0
2018,4,5,18,45,0.5,2.0,1.85,9.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,6,5,45,1.0,3.0,3.2,10.55,3.0,0.0,0.0
2018,4,6,6,0,2.0,6.0,3.2,10.6,6.0,5.46,0.0
2018,4,6,6,15,1.0,15.5,3.2,10.75,15.5,13.64,3.81
2018,4,6,6,30,0.0,25.0,3.2,10.9,25.0,22.02,13.58
2018,4,6,6,45,0.0,37.5,3.25,11.0,37.5,33.08,23.95
2018,4,6,7,0,0.0,50.0,3.3,11.1,50.0,44.04,34.13
2018,4,6,7,15,0.0,35.0,3.25,11.25,35.0,30.83,22.33
2018,4,6,7,30,0.0,20.0,3.2,11.4,20.0,17.59,10.33
2018,4,6,7,45,0.0,18.5,3.15,11.55,18.5,16.28,9.1
2018,4,6,8,0,0.0,17.0,3.1,11.7,17.0,14.96,7.3
2018,4,6,8,15,0.0,20.5,3.1,11.8,20.5,18.06,9.92
2018,4,6,8,30,0.0,24.0,3.1,11.9,24.0,21.16,12.53
2018,4,6,8,45,0.0,28.0,3.1,12.05,28.0,24.71,15.49
2018,4,6,9,0,0.0,32.0,3.1,12.2,32.0,28.26,18.44
2018,4,6,9,15,0.0,39.0,3.1,12.3,39.0,34.48,23.63
2018,4,6,9,30,0.0,46.0,3.1,12.4,46.0,40.7,28.79
2018,4,6,9,45,0.0,51.0,3.1,12.5,51.0,45.16,32.45
2018,4,6,10,0,0.0,56.0,3.1,12.6,56.0,49.62,36.1
2018,4,6,10,15,0.0,66.5,3.1,12.7,66.5,58.98,43.81
2018,4,6,10,30,0.0,77.0,3.1,12.8,77.0,68.36,51.51
2018,4,6,10,45,0.0,65.0,3.15,12.9,65.0,57.69,42.56
2018,4,6,11,0,0.0,53.0,3.2,13.0,53.0,47.04,33.65
2018,4,6,11,15,0.0,65.5,3.2,13.05,65.5,58.18,42.86
2018,4,6,11,30,0.0,78.0,3.2,13.1,78.0,69.33,52.04
2018,4,6,11,45,0.0,86.5,3.2,13.2,86.5,76.94,58.24
2018,4,6,12,0,0.0,95.0,3.2,13.3,95.0,84.59,64.49
2018,4,6,12,15,0.5,105.5,3.15,13.3,106.0,94.56,72.68
2018,4,6,12,30,1.0,116.0,3.1,13.3,117.0,104.6,80.92
2018,4,6,12,45,0.5,115.0,3.0,13.3,115.5,103.27,79.81
2018,4,6,13,0,0.0,114.0,2.9,13.3,114.0,101.9,78.7
2018,4,6,13,15,0.5,117.0,2.8,13.2,117.5,105.16,81.48
2018,4,6,13,30,1.0,120.0,2.7,13.1,121.0,108.43,84.28
2018,4,6,13,45,0.5,114.5,2.6,13.05,115.0,102.88,79.8
2018,4,6,14,0,0.0,109.0,2.5,13.0,109.0,97.3,75.31
2018,4,6,14,15,0.0,117.5,2.4,12.95,117.5,105.16,81.92
2018,4,6,14,30,0.0,126.0,2.3,12.9,126.0,113.14,88.63
2018,4,6,14,45,14.0,174.5,2.25,12.8,183.5,173.62,138.99
2018,4,6,15,0,28.0,223.0,2.2,12.7,241.0,251.12,202.27
2018,4,6,15,15,24.5,211.5,2.2,12.7,226.5,236.41,190.55
2018,4,6,15,30,21.0,200.0,2.2,12.7,212.0,208.01,168.01
2018,4,6,15,45,13.5,176.0,2.2,12.6,183.5,177.3,143.25
2018,4,6,16,0,6.0,152.0,2.2,12.5,155.0,146.96,118.48
2018,4,6,16,15,6.0,136.0,2.2,12.4,139.0,131.63,106.2
2018,4,6,16,30,6.0,120.0,2.2,12.3,123.0,116.26,93.71
2018,4,6,16,45,22.5,110.5,2.2,12.25,118.5,128.26,104.72
2018,4,6,17,0,39.0,101.0,2.2,12.2,114.0,130.44,107.18
2018,4,6,17,15,19.5,64.0,2.25,12.1,70.5,74.8,59.32
2018,4,6,17,30,0.0,27.0,2.3,12.0,27.0,23.76,14.88
2018,4,6,17,45,0.0,21.0,2.3,11.95,21.0,18.47,10.16
2018,4,6,18,0,0.0,15.0,2.3,11.9,15.0,13.18,5.37
2018,4,6,18,15,0.0,9.5,2.3,11.85,9.5,8.34,0.09
2018,4,6,18,30,0.0,4.0,2.3,11.8,4.0,3.64,0.0
2018,4,6,18,45,0.0,2.0,2.3,11.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,10.9,2.0,0.0,0.0
2018,4,7,6,0,0.0,4.0,2.0,10.9,4.0,3.64,0.0
2018,4,7,6,15,0.0,11.5,2.1,11.0,11.5,10.1,1.86
2018,4,7,6,30,0.0,19.0,2.2,11.1,19.0,16.71,9.01
2018,4,7,6,45,0.0,32.0,2.25,11.2,32.0,28.2,19.63
2018,4,7,7,0,0.0,45.0,2.3,11.3,45.0,39.71,30.24
2018,4,7,7,15,0.0,47.0,2.4,11.5,47.0,41.47,31.92
2018,4,7,7,30,0.0,49.0,2.5,11.7,49.0,43.23,33.48
2018,4,7,7,45,0.0,51.5,2.6,11.85,51.5,45.45,35.38
2018,4,7,8,0,0.0,54.0,2.7,12.0,54.0,47.68,35.43
2018,4,7,8,15,0.0,72.5,2.75,12.2,72.5,64.12,49.28
2018,4,7,8,30,0.0,91.0,2.8,12.4,91.0,80.4,62.81
2018,4,7,8,45,0.5,103.0,2.85,12.55,103.5,90.94,71.37
2018,4,7,9,0,1.0,115.0,2.9,12.7,116.0,101.61,80.0
2018,4,7,9,15,2.5,137.0,2.9,12.8,139.0,121.38,96.09
2018,4,7,9,30,4.0,159.0,2.9,12.9,162.0,141.48,112.34
2018,4,7,9,45,20.0,202.5,2.85,13.05,217.0,187.68,149.67
2018,4,7,10,0,36.0,246.0,2.8,13.2,272.0,237.14,189.18
2018,4,7,10,15,43.0,280.5,2.8,13.25,313.0,275.73,219.58
2018,4,7,10,30,50.0,315.0,2.8,13.3,354.0,315.83,250.87
2018,4,7,10,45,31.5,274.0,2.8,13.35,299.0,270.77,214.86
2018,4,7,11,0,13.0,233.0,2.8,13.4,244.0,218.03,172.59
2018,4,7,11,15,28.5,284.0,2.75,13.45,308.0,284.65,225.65
2018,4,7,11,30,44.0,335.0,2.7,13.5,372.0,349.36,276.0
2018,4,7,11,45,46.5,347.0,2.65,13.55,386.5,367.45,289.56
2018,4,7,12,0,49.0,359.0,2.6,13.6,401.0,385.83,303.48
2018,4,7,12,15,47.0,356.5,2.55,13.65,396.5,385.72,303.16
2018,4,7,12,30,45.0,354.0,2.5,13.7,392.0,385.2,302.64
2018,4,7,12,45,39.5,341.0,2.5,13.7,374.0,370.1,291.05
2018,4,7,13,0,34.0,328.0,2.5,13.7,356.0,354.3,278.97
2018,4,7,13,15,56.0,351.5,2.55,13.65,397.0,403.87,318.19
2018,4,7,13,30,78.0,375.0,2.6,13.6,438.0,454.68,357.74
2018,4,7,13,45,81.0,363.0,2.65,13.55,427.0,448.05,353.23
2018,4,7,14,0,84.0,351.0,2.7,13.5,416.0,440.93,348.68
2018,4,7,14,15,192.5,308.0,2.75,13.4,449.0,523.06,416.18
2018,4,7,14,30,301.0,265.0,2.8,13.3,482.0,602.16,479.92
2018,4,7,14,45,285.0,268.0,2.85,13.2,465.0,588.47,469.76
2018,4,7,15,0,269.0,271.0,2.9,13.1,448.0,574.18,459.75
2018,4,7,15,15,197.5,261.5,2.9,13.1,387.0,474.38,382.87
2018,4,7,15,30,126.0,252.0,2.9,13.1,326.0,395.52,320.54
2018,4,7,15,45,172.5,233.0,2.95,12.75,325.5,414.0,338.5
2018,4,7,16,0,219.0,214.0,3.0,12.4,325.0,428.87,353.14
2018,4,7,16,15,288.5,183.0,2.95,12.2,313.5,459.26,380.16
2018,4,7,16,30,358.0,152.0,2.9,12.0,302.0,466.66,388.84
2018,4,7,16,45,378.0,128.0,2.85,11.75,268.0,454.02,379.84
2018,4,7,17,0,398.0,104.0,2.8,11.5,234.0,422.43,355.29
2018,4,7,17,15,362.5,90.5,2.75,11.2,193.0,364.51,307.2
2018,4,7,17,30,327.0,77.0,2.7,10.9,152.0,309.26,259.73
2018,4,7,17,45,253.5,64.0,2.6,10.65,113.0,237.21,196.36
2018,4,7,18,0,180.0,51.0,2.5,10.4,74.0,164.34,131.3
2018,4,7,18,15,103.0,32.0,2.4,10.25,44.0,97.46,63.61
2018,4,7,18,30,26.0,13.0,2.3,10.1,14.0,21.48,0.0
2018,4,7,18,45,13.0,6.5,2.25,10.0,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,8,5,45,3.0,6.0,2.15,8.15,6.0,0.0,0.0
2018,4,8,6,0,6.0,12.0,2.2,8.4,12.0,10.91,0.0
2018,4,8,6,15,34.5,30.0,2.2,8.7,34.0,24.78,13.8
2018,4,8,6,30,63.0,48.0,2.2,9.0,56.0,38.9,28.77
2018,4,8,6,45,110.0,67.5,2.25,9.35,90.0,53.84,42.85
2018,4,8,7,0,157.0,87.0,2.3,9.7,124.0,66.09,54.25
2018,4,8,7,15,278.5,99.0,2.3,9.95,183.5,74.93,62.33
2018,4,8,7,30,400.0,111.0,2.3,10.2,243.0,79.19,66.06
2018,4,8,7,45,532.0,109.0,2.35,10.4,316.0,76.89,63.81
2018,4,8,8,0,664.0,107.0,2.4,10.6,389.0,118.97,73.66
2018,4,8,8,15,699.0,111.5,2.35,10.95,440.5,173.31,110.07
2018,4,8,8,30,734.0,116.0,2.3,11.3,492.0,231.95,157.93
2018,4,8,8,45,709.5,133.0,2.3,11.6,524.0,289.56,210.37
2018,4,8,9,0,685.0,150.0,2.3,11.9,556.0,343.85,259.95
2018,4,8,9,15,587.5,193.5,2.35,12.2,559.0,387.54,300.88
2018,4,8,9,30,490.0,237.0,2.4,12.5,562.0,420.43,330.65
2018,4,8,9,45,629.0,199.0,2.4,12.8,640.0,492.61,388.53
2018,4,8,10,0,768.0,161.0,2.4,13.1,718.0,575.61,454.11
2018,4,8,10,15,829.0,142.5,2.4,13.35,766.5,641.25,505.25
2018,4,8,10,30,890.0,124.0,2.4,13.6,815.0,707.01,555.48
2018,4,8,10,45,895.5,125.5,2.45,13.85,838.0,757.01,592.64
2018,4,8,11,0,901.0,127.0,2.5,14.1,861.0,804.94,626.43
2018,4,8,11,15,904.0,128.0,2.55,14.25,876.5,848.15,655.99
2018,4,8,11,30,907.0,129.0,2.6,14.4,892.0,888.68,683.48
2018,4,8,11,45,908.0,130.5,2.6,14.6,900.0,925.09,707.42
2018,4,8,12,0,909.0,132.0,2.6,14.8,908.0,958.37,729.1
2018,4,8,12,15,910.5,130.5,2.65,14.9,908.0,985.86,747.55
2018,4,8,12,30,912.0,129.0,2.7,15.0,908.0,1009.9,763.76
2018,4,8,12,45,912.0,127.5,2.75,15.15,900.0,1028.9,776.54
2018,4,8,13,0,912.0,126.0,2.8,15.3,892.0,1044.17,786.99
2018,4,8,13,15,907.0,125.5,2.9,15.3,875.5,1051.69,793.36
2018,4,8,13,30,902.0,125.0,3.0,15.3,859.0,1055.29,797.34
2018,4,8,13,45,894.0,124.0,3.05,15.35,834.5,1051.43,795.87
2018,4,8,14,0,886.0,123.0,3.1,15.4,810.0,1043.7,792.01
2018,4,8,14,15,874.5,122.5,3.2,15.3,778.5,1040.58,792.32
2018,4,8,14,30,863.0,122.0,3.3,15.2,747.0,1022.42,782.47
2018,4,8,14,45,847.0,121.0,3.35,15.15,709.0,995.73,766.34
2018,4,8,15,0,831.0,120.0,3.4,15.1,671.0,965.83,748.0
2018,4,8,15,15,814.0,116.5,3.4,15.1,627.5,929.14,724.31
2018,4,8,15,30,797.0,113.0,3.4,15.1,584.0,889.8,698.6
2018,4,8,15,45,769.5,111.0,3.6,14.65,536.0,845.65,671.41
2018,4,8,16,0,742.0,109.0,3.8,14.2,488.0,795.16,638.79
2018,4,8,16,15,704.0,106.0,3.8,13.85,436.5,733.78,595.99
2018,4,8,16,30,666.0,103.0,3.8,13.5,385.0,672.56,552.27
2018,4,8,16,45,617.5,98.0,3.8,13.15,332.5,601.78,499.48
2018,4,8,17,0,569.0,93.0,3.8,12.8,280.0,532.93,445.33
2018,4,8,17,15,503.5,84.0,3.75,12.35,228.5,451.19,378.77
2018,4,8,17,30,438.0,75.0,3.7,11.9,177.0,372.38,312.25
2018,4,8,17,45,343.5,63.0,3.65,11.45,130.5,284.21,235.63
2018,4,8,18,0,249.0,51.0,3.6,11.0,84.0,206.23,165.79
2018,4,8,18,15,149.0,33.5,3.5,10.75,51.0,128.05,87.58
2018,4,8,18,30,49.0,16.0,3.4,10.5,18.0,32.73,0.0
2018,4,8,18,45,24.5,8.0,3.3,10.2,9.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,9,5,45,3.0,7.0,1.1,10.65,7.0,0.0,0.0
2018,4,9,6,0,6.0,14.0,1.0,10.9,14.0,12.73,0.0
2018,4,9,6,15,21.0,31.5,0.85,11.5,34.0,26.54,15.69
2018,4,9,6,30,36.0,49.0,0.7,12.1,54.0,40.67,30.1
2018,4,9,6,45,63.0,70.0,0.55,12.65,83.0,55.5,43.86
2018,4,9,7,0,90.0,91.0,0.4,13.2,112.0,70.95,57.85
2018,4,9,7,15,180.0,108.0,0.45,13.5,164.0,80.47,66.31
2018,4,9,7,30,270.0,125.0,0.5,13.8,216.0,92.09,76.38
2018,4,9,7,45,310.0,140.5,0.5,14.05,261.0,102.09,84.82
2018,4,9,8,0,350.0,156.0,0.5,14.3,306.0,139.19,99.23
2018,4,9,8,15,341.0,180.5,0.55,14.7,341.0,182.65,130.86
2018,4,9,8,30,332.0,205.0,0.6,15.1,376.0,225.49,165.5
2018,4,9,8,45,265.5,236.0,0.65,15.55,381.0,257.56,194.49
2018,4,9,9,0,199.0,267.0,0.7,16.0,386.0,283.88,217.93
2018,4,9,9,15,306.0,260.0,0.75,16.4,457.5,335.18,256.65
2018,4,9,9,30,413.0,253.0,0.8,16.8,529.0,400.35,306.39
2018,4,9,9,45,631.0,194.5,0.8,17.2,642.0,490.73,374.47
2018,4,9,10,0,849.0,136.0,0.8,17.6,755.0,600.46,455.67
2018,4,9,10,15,860.0,137.0,0.75,17.85,786.0,656.34,495.57
2018,4,9,10,30,871.0,138.0,0.7,18.1,817.0,711.24,533.8
2018,4,9,10,45,875.5,140.0,0.65,18.35,839.5,761.25,567.27
2018,4,9,11,0,880.0,142.0,0.6,18.6,862.0,809.19,597.83
2018,4,9,11,15,868.0,150.5,0.5,18.7,872.0,848.02,619.98
2018,4,9,11,30,856.0,159.0,0.4,18.8,882.0,883.19,639.42
2018,4,9,11,45,841.5,168.5,0.3,18.95,884.5,913.45,655.34
2018,4,9,12,0,827.0,178.0,0.2,19.1,887.0,939.8,668.77
2018,4,9,12,15,677.0,251.0,0.25,19.2,831.5,906.47,647.42
2018,4,9,12,30,527.0,324.0,0.3,19.3,776.0,854.56,612.28
2018,4,9,12,45,566.5,305.0,0.35,19.4,786.5,889.53,637.39
2018,4,9,13,0,606.0,286.0,0.4,19.5,797.0,922.66,659.94
2018,4,9,13,15,533.0,306.0,0.5,19.5,749.5,881.89,634.55
2018,4,9,13,30,460.0,326.0,0.6,19.5,702.0,837.14,607.12
2018,4,9,13,45,436.5,322.5,0.65,19.5,671.0,815.02,594.51
2018,4,9,14,0,413.0,319.0,0.7,19.5,640.0,790.5,579.88
2018,4,9,14,15,454.5,291.0,0.8,19.3,632.0,803.41,593.05
2018,4,9,14,30,496.0,263.0,0.9,19.1,624.0,812.77,603.5
2018,4,9,14,45,497.0,249.0,0.95,18.95,595.0,793.79,593.2
2018,4,9,15,0,498.0,235.0,1.0,18.8,566.0,772.28,581.45
2018,4,9,15,15,432.0,237.0,1.0,18.8,511.0,702.72,533.89
2018,4,9,15,30,366.0,239.0,1.0,18.8,456.0,617.81,475.21
2018,4,9,15,45,339.0,222.0,1.25,18.15,410.5,565.35,442.3
2018,4,9,16,0,312.0,205.0,1.5,17.5,365.0,513.13,407.44
2018,4,9,16,15,313.5,182.5,1.6,16.95,329.5,478.25,384.18
2018,4,9,16,30,315.0,160.0,1.7,16.4,294.0,441.93,358.87
2018,4,9,16,45,342.0,134.5,1.85,15.85,263.0,419.32,344.04
2018,4,9,17,0,369.0,109.0,2.0,15.3,232.0,407.51,336.4
2018,4,9,17,15,351.5,92.5,2.0,14.75,193.0,359.0,297.46
2018,4,9,17,30,334.0,76.0,2.0,14.2,154.0,311.24,257.63
2018,4,9,17,45,283.0,60.5,2.0,13.65,115.0,247.65,202.83
2018,4,9,18,0,232.0,45.0,2.0,13.1,76.0,189.26,150.65
2018,4,9,18,15,146.5,30.5,1.85,12.85,47.0,123.03,85.21
2018,4,9,18,30,61.0,16.0,1.7,12.6,18.0,37.16,0.0
2018,4,9,18,45,30.5,8.0,1.6,12.35,9.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,10.45,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,0.7,10.6,3.0,2.63,0.0
2018,4,10,6,15,0.0,4.5,0.7,10.75,4.5,3.94,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.9,6.0,5.26,0.0
2018,4,10,6,45,0.0,7.5,0.75,11.05,7.5,6.58,0.3
2018,4,10,7,0,0.0,9.0,0.8,11.2,9.0,7.9,1.54
2018,4,10,7,15,0.0,11.5,0.85,11.3,11.5,10.1,3.56
2018,4,10,7,30,0.0,14.0,0.9,11.4,14.0,12.31,5.56
2018,4,10,7,45,0.0,16.5,0.95,11.45,16.5,14.52,7.54
2018,4,10,8,0,0.0,19.0,1.0,11.5,19.0,16.73,8.86
2018,4,10,8,15,0.0,22.5,1.05,11.65,22.5,19.83,11.47
2018,4,10,8,30,0.0,26.0,1.1,11.8,26.0,22.93,14.07
2018,4,10,8,45,0.0,30.5,1.15,11.9,30.5,26.93,17.41
2018,4,10,9,0,0.0,35.0,1.2,12.0,35.0,30.92,20.73
2018,4,10,9,15,0.0,39.0,1.25,12.1,39.0,34.48,23.66
2018,4,10,9,30,0.0,43.0,1.3,12.2,43.0,38.05,26.58
2018,4,10,9,45,1.5,88.5,1.3,12.3,89.5,79.28,60.97
2018,4,10,10,0,3.0,134.0,1.3,12.4,136.0,120.33,94.59
2018,4,10,10,15,3.5,153.0,1.35,12.45,155.5,137.74,108.53
2018,4,10,10,30,4.0,172.0,1.4,12.5,175.0,155.36,122.6
2018,4,10,10,45,6.0,184.5,1.45,12.6,189.5,168.45,132.98
2018,4,10,11,0,8.0,197.0,1.5,12.7,204.0,181.84,143.57
2018,4,10,11,15,10.0,218.5,1.55,12.7,227.0,203.65,160.9
2018,4,10,11,30,12.0,240.0,1.6,12.7,250.0,225.87,178.43
2018,4,10,11,45,17.0,271.5,1.65,12.7,286.0,260.36,205.61
2018,4,10,12,0,22.0,303.0,1.7,12.7,322.0,295.7,233.18
2018,4,10,12,15,23.0,313.0,1.8,12.75,333.0,307.75,242.48
2018,4,10,12,30,24.0,323.0,1.9,12.8,344.0,319.93,252.01
2018,4,10,12,45,34.0,344.5,1.95,12.8,373.5,367.68,289.17
2018,4,10,13,0,44.0,366.0,2.0,12.8,403.0,403.04,316.44
2018,4,10,13,15,48.5,366.0,2.1,12.85,406.0,410.9,322.79
2018,4,10,13,30,53.0,366.0,2.2,12.9,409.0,418.71,329.32
2018,4,10,13,45,74.5,362.0,2.3,12.95,421.0,439.31,346.36
2018,4,10,14,0,96.0,358.0,2.4,13.0,433.0,459.72,363.23
2018,4,10,14,15,66.0,324.0,2.5,13.1,374.5,394.3,312.83
2018,4,10,14,30,36.0,290.0,2.6,13.2,316.0,328.68,261.67
2018,4,10,14,45,182.0,273.5,2.7,13.25,396.0,473.93,380.83
2018,4,10,15,0,328.0,257.0,2.8,13.3,476.0,613.86,491.29
2018,4,10,15,15,448.0,216.0,2.8,13.3,495.0,694.06,554.4
2018,4,10,15,30,568.0,175.0,2.8,13.3,514.0,747.41,597.72
2018,4,10,15,45,688.5,134.5,2.95,13.1,513.0,800.85,639.65
2018,4,10,16,0,809.0,94.0,3.1,12.9,512.0,829.45,663.53
2018,4,10,16,15,789.5,89.0,3.1,12.65,463.0,778.46,628.38
2018,4,10,16,30,770.0,84.0,3.1,12.4,414.0,726.06,592.01
2018,4,10,16,45,730.0,80.0,3.1,12.15,360.5,662.87,546.35
2018,4,10,17,0,690.0,76.0,3.1,11.9,307.0,596.78,496.51
2018,4,10,17,15,630.5,70.0,3.0,11.45,253.5,517.21,432.58
2018,4,10,17,30,571.0,64.0,2.9,11.0,200.0,441.6,369.29
2018,4,10,17,45,477.0,55.5,2.8,10.6,150.0,348.95,289.41
2018,4,10,18,0,383.0,47.0,2.7,10.2,100.0,264.83,214.2
2018,4,10,18,15,247.5,33.5,2.65,9.9,62.0,170.72,123.37
2018,4,10,18,30,112.0,20.0,2.6,9.6,24.0,59.66,0.0
2018,4,10,18,45,56.0,10.0,2.5,9.35,12.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,0.0,1.5,2.4,9.15,1.5,1.36,0.0
2018,4,11,6,0,0.0,3.0,2.4,9.2,3.0,2.63,0.0
2018,4,11,6,15,3.0,10.0,2.35,9.4,10.5,8.96,1.89
2018,4,11,6,30,6.0,17.0,2.3,9.6,18.0,15.25,7.96
2018,4,11,6,45,6.5,25.5,2.3,9.75,27.0,22.91,15.11
2018,4,11,7,0,7.0,34.0,2.3,9.9,36.0,29.98,21.67
2018,4,11,7,15,90.0,82.5,2.2,10.0,113.5,66.43,54.72
2018,4,11,7,30,173.0,131.0,2.1,10.1,191.0,99.88,84.57
2018,4,11,7,45,136.0,153.5,2.0,10.15,205.0,115.02,97.71
2018,4,11,8,0,99.0,176.0,1.9,10.2,219.0,145.8,115.29
2018,4,11,8,15,63.0,146.0,1.9,10.25,174.5,129.97,102.32
2018,4,11,8,30,27.0,116.0,1.9,10.3,130.0,105.1,82.85
2018,4,11,8,45,25.0,165.0,1.9,10.3,179.0,146.77,117.7
2018,4,11,9,0,23.0,214.0,1.9,10.3,228.0,191.31,154.19
2018,4,11,9,15,25.0,233.0,2.0,10.35,249.0,210.75,169.69
2018,4,11,9,30,27.0,252.0,2.1,10.4,270.0,229.32,184.46
2018,4,11,9,45,60.5,294.0,2.25,10.4,337.5,285.59,229.47
2018,4,11,10,0,94.0,336.0,2.4,10.4,405.0,346.62,277.81
2018,4,11,10,15,77.5,341.0,2.45,10.35,399.5,349.59,279.78
2018,4,11,10,30,61.0,346.0,2.5,10.3,394.0,350.53,280.23
2018,4,11,10,45,131.5,372.5,2.6,10.25,480.0,436.17,348.28
2018,4,11,11,0,202.0,399.0,2.7,10.2,566.0,524.63,417.1
2018,4,11,11,15,208.0,409.5,2.8,10.2,584.0,553.0,438.42
2018,4,11,11,30,214.0,420.0,2.9,10.2,602.0,581.38,460.0
2018,4,11,11,45,284.5,400.0,2.95,10.2,644.5,646.36,510.46
2018,4,11,12,0,355.0,380.0,3.0,10.2,687.0,705.2,555.8
2018,4,11,12,15,349.0,386.0,3.1,10.2,687.5,721.09,567.43
2018,4,11,12,30,343.0,392.0,3.2,10.2,688.0,735.29,578.13
2018,4,11,12,45,197.5,356.0,3.3,10.2,526.0,553.53,440.56
2018,4,11,13,0,52.0,320.0,3.4,10.2,364.0,363.01,290.43
2018,4,11,13,15,28.5,244.0,3.45,10.2,268.0,264.16,212.39
2018,4,11,13,30,5.0,168.0,3.5,10.2,172.0,157.01,125.12
2018,4,11,13,45,7.5,190.5,3.6,10.15,196.5,181.04,145.23
2018,4,11,14,0,10.0,213.0,3.7,10.1,221.0,205.56,165.51
2018,4,11,14,15,8.5,200.5,3.75,10.1,207.0,192.39,154.92
2018,4,11,14,30,7.0,188.0,3.8,10.1,193.0,179.17,144.33
2018,4,11,14,45,4.5,163.5,3.85,10.1,166.5,153.31,123.23
2018,4,11,15,0,2.0,139.0,3.9,10.1,140.0,127.59,102.07
2018,4,11,15,15,5.0,154.0,3.9,10.1,157.0,145.26,117.23
2018,4,11,15,30,8.0,169.0,3.9,10.1,174.0,163.5,132.84
2018,4,11,15,45,5.0,150.5,4.1,10.0,153.5,142.93,115.98
2018,4,11,16,0,2.0,132.0,4.3,9.9,133.0,122.53,99.12
2018,4,11,16,15,79.5,143.5,4.35,9.75,178.0,222.6,186.78
2018,4,11,16,30,157.0,155.0,4.4,9.6,223.0,296.41,251.05
2018,4,11,16,45,167.5,138.0,4.5,9.45,202.0,279.78,237.95
2018,4,11,17,0,178.0,121.0,4.6,9.3,181.0,274.44,233.95
2018,4,11,17,15,154.5,97.0,4.6,9.15,143.0,222.81,189.66
2018,4,11,17,30,131.0,73.0,4.6,9.0,105.0,172.59,145.73
2018,4,11,17,45,145.5,61.0,4.6,8.8,88.5,161.03,134.33
2018,4,11,18,0,160.0,49.0,4.6,8.6,72.0,148.28,120.34
2018,4,11,18,15,100.5,33.0,4.55,8.5,45.5,96.51,69.7
2018,4,11,18,30,41.0,17.0,4.5,8.4,19.0,30.63,0.0
2018,4,11,18,45,20.5,8.5,4.45,8.25,9.5,7.73,0.0
2018,4,11,19,0,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.95,7.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,5.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.95,5.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,4,12,5,45,42.5,11.0,2.85,5.95,13.5,10.01,0.0
2018,4,12,6,0,85.0,22.0,2.8,6.2,27.0,17.83,0.0
2018,4,12,6,15,222.0,37.0,2.8,6.55,67.0,28.87,19.17
2018,4,12,6,30,359.0,52.0,2.8,6.9,107.0,40.1,30.45
2018,4,12,6,45,370.5,66.0,2.8,7.25,141.5,49.86,39.81
2018,4,12,7,0,382.0,80.0,2.8,7.6,176.0,59.15,48.5
2018,4,12,7,15,322.0,103.5,2.8,7.85,197.0,74.48,62.46
2018,4,12,7,30,262.0,127.0,2.8,8.1,218.0,93.28,79.27
2018,4,12,7,45,185.0,135.0,2.75,8.35,204.5,98.65,83.78
2018,4,12,8,0,108.0,143.0,2.7,8.6,191.0,120.28,94.05
2018,4,12,8,15,372.0,142.5,2.65,8.85,335.0,157.59,112.21
2018,4,12,8,30,636.0,142.0,2.6,9.1,479.0,239.27,169.88
2018,4,12,8,45,716.5,132.5,2.55,9.3,543.5,296.7,218.53
2018,4,12,9,0,797.0,123.0,2.5,9.5,608.0,367.02,279.0
2018,4,12,9,15,572.5,178.0,2.45,9.7,539.0,374.39,293.99
2018,4,12,9,30,348.0,233.0,2.4,9.9,470.0,356.42,284.7
2018,4,12,9,45,412.5,252.0,2.35,10.1,547.0,430.47,344.34
2018,4,12,10,0,477.0,271.0,2.3,10.3,624.0,511.16,407.52
2018,4,12,10,15,342.5,304.5,2.35,10.4,563.5,485.7,387.65
2018,4,12,10,30,208.0,338.0,2.4,10.5,503.0,445.03,355.17
2018,4,12,10,45,411.5,299.5,2.45,10.65,637.0,579.75,461.77
2018,4,12,11,0,615.0,261.0,2.5,10.8,771.0,724.48,571.85
2018,4,12,11,15,578.0,283.5,2.6,10.85,769.5,745.61,586.12
2018,4,12,11,30,541.0,306.0,2.7,10.9,768.0,763.92,599.02
2018,4,12,11,45,453.5,341.0,2.8,10.95,730.5,745.81,584.27
2018,4,12,12,0,366.0,376.0,2.9,11.0,693.0,711.14,557.57
2018,4,12,12,15,446.0,341.0,2.95,11.0,727.5,777.97,609.0
2018,4,12,12,30,526.0,306.0,3.0,11.0,762.0,835.89,652.98
2018,4,12,12,45,682.5,237.5,3.1,11.0,823.0,938.36,730.24
2018,4,12,13,0,839.0,169.0,3.2,11.0,884.0,1029.59,793.81
2018,4,12,13,15,851.0,161.5,3.25,11.0,875.5,1046.5,805.48
2018,4,12,13,30,863.0,154.0,3.3,11.0,867.0,1059.71,815.49
2018,4,12,13,45,859.5,151.0,3.35,11.05,844.0,1058.22,815.47
2018,4,12,14,0,856.0,148.0,3.4,11.1,821.0,1052.86,813.1
2018,4,12,14,15,848.0,145.0,3.45,11.05,790.5,1039.14,805.42
2018,4,12,14,30,840.0,142.0,3.5,11.0,760.0,1021.73,795.35
2018,4,12,14,45,828.5,138.0,3.5,10.95,722.5,996.21,779.3
2018,4,12,15,0,817.0,134.0,3.5,10.9,685.0,967.4,760.98
2018,4,12,15,15,797.0,131.5,3.5,10.9,641.0,929.09,735.7
2018,4,12,15,30,777.0,129.0,3.5,10.9,597.0,894.63,713.08
2018,4,12,15,45,736.5,127.5,3.5,10.65,543.0,834.82,672.23
2018,4,12,16,0,696.0,126.0,3.5,10.4,489.0,774.45,630.32
2018,4,12,16,15,693.5,115.5,3.5,10.2,447.0,734.94,603.3
2018,4,12,16,30,691.0,105.0,3.5,10.0,405.0,693.05,573.75
2018,4,12,16,45,653.0,97.5,3.45,9.85,352.5,626.13,523.56
2018,4,12,17,0,615.0,90.0,3.4,9.7,300.0,560.35,471.57
2018,4,12,17,15,557.0,81.5,3.3,9.35,247.5,482.09,407.66
2018,4,12,17,30,499.0,73.0,3.2,9.0,195.0,407.79,344.69
2018,4,12,17,45,413.0,62.5,3.15,8.7,147.0,319.19,267.53
2018,4,12,18,0,327.0,52.0,3.1,8.4,99.0,243.2,198.88
2018,4,12,18,15,209.0,36.5,3.05,8.15,62.0,157.03,117.44
2018,4,12,18,30,91.0,21.0,3.0,7.9,25.0,65.4,0.0
2018,4,12,18,45,45.5,10.5,2.95,7.65,12.5,23.84,0.0
2018,4,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,13,5,45,65.5,12.0,2.4,6.0,16.0,10.91,0.0
2018,4,13,6,0,131.0,24.0,2.4,6.4,32.0,18.96,0.77
2018,4,13,6,15,234.5,38.0,2.45,6.95,68.5,29.61,20.02
2018,4,13,6,30,338.0,52.0,2.5,7.5,105.0,39.96,30.33
2018,4,13,6,45,411.5,63.0,2.5,8.05,152.0,47.65,37.73
2018,4,13,7,0,485.0,74.0,2.5,8.6,199.0,56.37,45.81
2018,4,13,7,15,570.0,78.0,2.55,9.2,256.5,57.41,46.7
2018,4,13,7,30,655.0,82.0,2.6,9.8,314.0,58.65,47.64
2018,4,13,7,45,691.5,87.5,2.6,10.45,366.0,65.87,53.86
2018,4,13,8,0,728.0,93.0,2.6,11.1,418.0,120.68,70.12
2018,4,13,8,15,754.5,97.0,2.6,11.55,468.0,177.51,110.47
2018,4,13,8,30,781.0,101.0,2.6,12.0,518.0,241.79,164.31
2018,4,13,8,45,800.5,104.5,2.6,12.45,564.5,301.67,217.54
2018,4,13,9,0,820.0,108.0,2.6,12.9,611.0,363.23,272.38
2018,4,13,9,15,838.0,109.5,2.55,13.25,653.5,423.87,325.58
2018,4,13,9,30,856.0,111.0,2.5,13.6,696.0,485.38,377.88
2018,4,13,9,45,870.5,111.0,2.5,13.95,733.0,545.33,427.39
2018,4,13,10,0,885.0,111.0,2.5,14.3,770.0,603.27,473.77
2018,4,13,10,15,892.5,113.0,2.5,14.55,800.0,658.19,516.52
2018,4,13,10,30,900.0,115.0,2.5,14.8,830.0,711.67,556.9
2018,4,13,10,45,905.0,116.5,2.5,15.1,853.0,761.23,593.21
2018,4,13,11,0,910.0,118.0,2.5,15.4,876.0,808.65,625.36
2018,4,13,11,15,869.0,144.0,2.55,15.55,878.0,845.97,650.63
2018,4,13,11,30,828.0,170.0,2.6,15.7,880.0,873.28,668.9
2018,4,13,11,45,733.0,226.0,2.65,15.9,858.5,882.39,674.34
2018,4,13,12,0,638.0,282.0,2.7,16.1,837.0,877.69,668.48
2018,4,13,12,15,664.0,266.5,2.75,16.2,844.0,910.38,692.24
2018,4,13,12,30,690.0,251.0,2.8,16.3,851.0,941.0,714.15
2018,4,13,12,45,802.0,185.5,2.85,16.4,876.5,994.02,750.51
2018,4,13,13,0,914.0,120.0,2.9,16.5,902.0,1041.68,782.46
2018,4,13,13,15,881.5,134.0,3.0,16.5,877.0,1036.33,779.87
2018,4,13,13,30,849.0,148.0,3.1,16.5,852.0,1039.19,783.4
2018,4,13,13,45,822.5,156.0,3.15,16.45,822.5,1026.09,775.96
2018,4,13,14,0,796.0,164.0,3.2,16.4,793.0,1009.16,766.15
2018,4,13,14,15,761.5,170.0,3.25,16.3,753.0,986.7,752.79
2018,4,13,14,30,727.0,176.0,3.3,16.2,713.0,953.91,732.33
2018,4,13,14,45,753.0,154.0,3.35,16.05,686.0,946.37,729.54
2018,4,13,15,0,779.0,132.0,3.4,15.9,659.0,928.16,719.19
2018,4,13,15,15,765.0,126.5,3.4,15.9,617.0,892.99,696.24
2018,4,13,15,30,751.0,121.0,3.4,15.9,575.0,860.66,675.3
2018,4,13,15,45,757.5,110.5,3.45,15.35,538.0,827.77,655.41
2018,4,13,16,0,764.0,100.0,3.5,14.8,501.0,796.81,636.61
2018,4,13,16,15,717.5,98.0,3.5,14.45,445.0,733.24,592.39
2018,4,13,16,30,671.0,96.0,3.5,14.1,389.0,666.23,544.62
2018,4,13,16,45,640.5,88.5,3.55,13.75,340.0,605.83,500.76
2018,4,13,17,0,610.0,81.0,3.6,13.4,291.0,546.05,454.79
2018,4,13,17,15,572.0,71.0,3.55,13.0,242.0,479.46,401.15
2018,4,13,17,30,534.0,61.0,3.5,12.6,193.0,415.11,347.14
2018,4,13,17,45,457.0,54.5,3.5,12.15,148.5,336.3,278.87
2018,4,13,18,0,380.0,48.0,3.5,11.7,104.0,264.06,213.94
2018,4,13,18,15,257.0,34.5,3.45,11.45,66.0,173.99,130.22
2018,4,13,18,30,134.0,21.0,3.4,11.2,28.0,86.34,0.0
2018,4,13,18,45,67.0,10.5,3.35,10.95,14.0,30.55,0.0
2018,4,13,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,7.55,0.0,0.0,0.0
