Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,5,15,0.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,24,5,30,1.0,4.0,1.2,10.6,4.0,3.64,0.0
2018,4,24,5,45,0.5,14.0,1.15,10.8,14.0,12.33,0.0
2018,4,24,6,0,0.0,24.0,1.1,11.0,24.0,21.15,12.43
2018,4,24,6,15,1.0,38.5,1.1,11.25,38.5,33.77,24.39
2018,4,24,6,30,2.0,53.0,1.1,11.5,53.0,46.09,35.83
2018,4,24,6,45,2.5,63.5,1.05,11.8,64.0,55.24,44.23
2018,4,24,7,0,3.0,74.0,1.0,12.1,75.0,64.33,52.37
2018,4,24,7,15,1.5,54.0,1.0,12.45,54.5,47.68,37.34
2018,4,24,7,30,0.0,34.0,1.0,12.8,34.0,29.97,21.35
2018,4,24,7,45,0.0,75.0,1.0,13.15,75.0,66.34,51.09
2018,4,24,8,0,0.0,116.0,1.0,13.5,116.0,100.62,79.49
2018,4,24,8,15,1.5,127.5,1.05,13.85,128.5,110.96,87.52
2018,4,24,8,30,3.0,139.0,1.1,14.2,141.0,121.54,95.74
2018,4,24,8,45,6.5,169.0,1.15,14.55,173.5,148.2,116.93
2018,4,24,9,0,10.0,199.0,1.2,14.9,206.0,175.55,138.38
2018,4,24,9,15,14.5,225.0,1.3,15.15,235.5,200.73,157.95
2018,4,24,9,30,19.0,251.0,1.4,15.4,265.0,226.72,178.04
2018,4,24,9,45,42.0,294.5,1.45,15.6,327.0,276.74,216.71
2018,4,24,10,0,65.0,338.0,1.5,15.8,389.0,332.01,258.86
2018,4,24,10,15,111.5,358.5,1.55,15.9,449.5,387.83,301.41
2018,4,24,10,30,158.0,379.0,1.6,16.0,510.0,447.6,346.51
2018,4,24,10,45,165.0,362.5,1.6,16.15,502.5,450.48,348.51
2018,4,24,11,0,172.0,346.0,1.6,16.3,495.0,452.69,350.41
2018,4,24,11,15,409.5,294.5,1.6,16.35,657.0,622.11,479.26
2018,4,24,11,30,647.0,243.0,1.6,16.4,819.0,797.73,605.57
2018,4,24,11,45,660.5,237.5,1.6,16.4,829.0,831.62,627.46
2018,4,24,12,0,674.0,232.0,1.6,16.4,839.0,863.71,649.42
2018,4,24,12,15,685.0,233.0,1.65,16.4,849.5,897.79,672.89
2018,4,24,12,30,696.0,234.0,1.7,16.4,860.0,929.63,694.42
2018,4,24,12,45,501.0,295.0,1.75,16.35,743.5,813.84,613.01
2018,4,24,13,0,306.0,356.0,1.8,16.3,627.0,679.67,516.85
2018,4,24,13,15,390.5,329.0,1.85,16.2,668.0,759.12,576.87
2018,4,24,13,30,475.0,302.0,1.9,16.1,709.0,823.35,623.98
2018,4,24,13,45,455.0,316.0,1.95,15.95,697.5,822.28,623.23
2018,4,24,14,0,435.0,330.0,2.0,15.8,686.0,818.89,621.62
2018,4,24,14,15,417.0,314.5,1.95,15.55,645.5,784.82,599.0
2018,4,24,14,30,399.0,299.0,1.9,15.3,605.0,748.68,575.05
2018,4,24,14,45,394.5,289.0,1.9,15.05,579.5,729.9,563.72
2018,4,24,15,0,390.0,279.0,1.9,14.8,554.0,692.49,539.22
2018,4,24,15,15,396.0,260.0,1.9,14.8,524.5,670.21,525.12
2018,4,24,15,30,402.0,241.0,1.9,14.8,495.0,662.6,521.07
2018,4,24,15,45,345.0,233.5,1.8,14.15,440.0,576.58,458.8
2018,4,24,16,0,288.0,226.0,1.7,13.5,385.0,509.67,409.53
2018,4,24,16,15,232.0,209.5,1.65,13.1,330.0,435.94,353.66
2018,4,24,16,30,176.0,193.0,1.6,12.7,275.0,351.4,287.92
2018,4,24,16,45,167.0,168.5,1.6,12.25,239.0,310.93,257.05
2018,4,24,17,0,158.0,144.0,1.6,11.8,203.0,270.56,225.16
2018,4,24,17,15,134.0,122.0,1.55,11.45,167.0,223.84,186.67
2018,4,24,17,30,110.0,100.0,1.5,11.1,131.0,178.96,148.81
2018,4,24,17,45,78.0,80.0,1.45,10.7,99.5,134.36,110.27
2018,4,24,18,0,46.0,60.0,1.4,10.3,68.0,85.14,67.35
2018,4,24,18,15,34.0,42.5,1.4,10.0,47.5,59.53,44.26
2018,4,24,18,30,22.0,25.0,1.4,9.7,27.0,34.0,19.0
2018,4,24,18,45,14.0,14.0,1.35,9.45,15.0,17.07,0.0
2018,4,24,19,0,6.0,3.0,1.3,9.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.25,9.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,2.0,1.25,6.85,2.0,0.0,0.0
2018,4,25,5,30,0.0,4.0,1.2,7.3,4.0,3.64,0.0
2018,4,25,5,45,0.0,14.0,1.2,7.75,14.0,12.32,0.01
2018,4,25,6,0,0.0,24.0,1.2,8.2,24.0,21.15,12.73
2018,4,25,6,15,0.0,40.5,1.15,8.65,40.5,35.42,26.19
2018,4,25,6,30,0.0,57.0,1.1,9.1,57.0,49.26,39.08
2018,4,25,6,45,1.0,78.5,1.05,9.6,79.0,66.75,55.01
2018,4,25,7,0,2.0,100.0,1.0,10.1,101.0,83.99,70.4
2018,4,25,7,15,3.0,115.5,0.95,10.65,117.0,96.74,81.45
2018,4,25,7,30,4.0,131.0,0.9,11.2,133.0,109.4,92.16
2018,4,25,7,45,18.5,155.0,0.85,11.75,164.0,129.41,103.8
2018,4,25,8,0,33.0,179.0,0.8,12.3,195.0,146.71,116.42
2018,4,25,8,15,89.5,207.0,0.8,12.75,257.0,181.55,141.57
2018,4,25,8,30,146.0,235.0,0.8,13.2,319.0,219.84,169.8
2018,4,25,8,45,138.5,255.5,0.8,13.65,340.5,246.52,191.4
2018,4,25,9,0,131.0,276.0,0.8,14.1,362.0,272.53,212.17
2018,4,25,9,15,300.0,265.0,0.9,14.45,478.0,343.12,265.35
2018,4,25,9,30,469.0,254.0,1.0,14.8,594.0,434.92,335.3
2018,4,25,9,45,685.0,187.0,1.1,15.1,710.0,524.32,403.89
2018,4,25,10,0,901.0,120.0,1.2,15.4,826.0,632.62,485.91
2018,4,25,10,15,908.0,121.5,1.3,15.6,855.5,686.66,526.46
2018,4,25,10,30,915.0,123.0,1.4,15.8,885.0,739.14,565.36
2018,4,25,10,45,919.5,124.0,1.45,16.0,906.5,787.57,599.83
2018,4,25,11,0,924.0,125.0,1.5,16.2,928.0,833.77,630.45
2018,4,25,11,15,927.0,125.5,1.55,16.25,942.0,875.87,658.38
2018,4,25,11,30,930.0,126.0,1.6,16.3,956.0,915.21,684.33
2018,4,25,11,45,930.5,127.0,1.6,16.35,962.5,949.92,706.44
2018,4,25,12,0,931.0,128.0,1.6,16.4,969.0,981.42,726.38
2018,4,25,12,15,931.5,126.5,1.65,16.4,967.5,1007.14,743.42
2018,4,25,12,30,932.0,125.0,1.7,16.4,966.0,1029.34,758.3
2018,4,25,12,45,931.5,123.0,1.7,16.35,956.5,1046.41,769.38
2018,4,25,13,0,931.0,121.0,1.7,16.3,947.0,1059.7,778.2
2018,4,25,13,15,927.0,120.5,1.75,16.15,930.0,1067.18,784.55
2018,4,25,13,30,923.0,120.0,1.8,16.0,913.0,1070.75,788.61
2018,4,25,13,45,916.5,119.0,1.85,15.9,888.5,1067.36,788.23
2018,4,25,14,0,910.0,118.0,1.9,15.8,864.0,1060.1,785.55
2018,4,25,14,15,901.5,116.0,1.9,15.55,832.0,1045.94,778.25
2018,4,25,14,30,893.0,114.0,1.9,15.3,800.0,1028.1,768.71
2018,4,25,14,45,881.5,112.0,1.95,15.1,762.5,1003.77,755.49
2018,4,25,15,0,870.0,110.0,2.0,14.9,725.0,976.17,740.07
2018,4,25,15,15,855.5,107.5,2.0,14.9,682.0,951.76,725.59
2018,4,25,15,30,841.0,105.0,2.0,14.9,639.0,914.53,702.27
2018,4,25,15,45,821.5,102.0,2.05,14.4,591.5,869.73,675.36
2018,4,25,16,0,802.0,99.0,2.1,13.9,544.0,822.99,646.51
2018,4,25,16,15,775.5,95.5,2.1,13.55,493.5,768.28,610.44
2018,4,25,16,30,749.0,92.0,2.1,13.2,443.0,712.78,572.96
2018,4,25,16,45,713.0,87.0,2.1,12.9,390.0,652.07,530.42
2018,4,25,17,0,677.0,82.0,2.1,12.6,337.0,588.5,483.5
2018,4,25,17,15,627.0,76.5,2.05,12.1,285.0,516.65,427.57
2018,4,25,17,30,577.0,71.0,2.0,11.6,233.0,447.93,371.92
2018,4,25,17,45,503.0,63.0,2.0,11.15,183.0,367.01,304.12
2018,4,25,18,0,429.0,55.0,2.0,10.7,133.0,292.73,239.41
2018,4,25,18,15,317.0,43.5,1.95,10.35,91.0,205.05,162.14
2018,4,25,18,30,205.0,32.0,1.9,10.0,49.0,132.52,90.04
2018,4,25,18,45,110.0,18.0,1.85,9.65,26.5,50.44,0.0
2018,4,25,19,0,15.0,4.0,1.8,9.3,4.0,0.0,0.0
2018,4,25,19,15,7.5,2.0,1.8,9.15,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,1.5,1.9,6.9,1.5,0.0,0.0
2018,4,26,5,30,6.0,3.0,2.0,7.2,3.0,2.73,0.0
2018,4,26,5,45,3.0,6.5,2.05,7.5,6.5,5.82,0.0
2018,4,26,6,0,0.0,10.0,2.1,7.8,10.0,8.78,2.03
2018,4,26,6,15,0.0,16.0,2.1,8.15,16.0,14.06,7.04
2018,4,26,6,30,0.0,22.0,2.1,8.5,22.0,19.35,12.01
2018,4,26,6,45,0.0,28.5,2.15,8.8,28.5,25.09,17.34
2018,4,26,7,0,0.0,35.0,2.2,9.1,35.0,30.83,22.58
2018,4,26,7,15,0.0,42.5,2.2,9.45,42.5,37.48,28.54
2018,4,26,7,30,0.0,50.0,2.2,9.8,50.0,44.13,34.42
2018,4,26,7,45,0.0,65.0,2.2,10.1,65.0,57.45,44.03
2018,4,26,8,0,0.0,80.0,2.2,10.4,80.0,70.8,55.19
2018,4,26,8,15,0.0,101.0,2.2,10.7,101.0,88.92,70.25
2018,4,26,8,30,0.0,122.0,2.2,11.0,122.0,106.84,84.93
2018,4,26,8,45,2.5,151.5,2.25,11.3,153.0,132.67,105.93
2018,4,26,9,0,5.0,181.0,2.3,11.6,184.0,158.99,127.08
2018,4,26,9,15,36.5,235.0,2.3,11.85,261.5,215.54,172.2
2018,4,26,9,30,68.0,289.0,2.3,12.1,339.0,278.87,222.23
2018,4,26,9,45,348.0,257.5,2.35,12.4,529.5,406.42,323.03
2018,4,26,10,0,628.0,226.0,2.4,12.7,720.0,566.71,447.22
2018,4,26,10,15,770.5,171.5,2.45,12.9,799.5,646.28,508.85
2018,4,26,10,30,913.0,117.0,2.5,13.1,879.0,733.04,575.46
2018,4,26,10,45,918.5,117.5,2.55,13.3,901.0,781.49,610.69
2018,4,26,11,0,924.0,118.0,2.6,13.5,923.0,827.78,642.52
2018,4,26,11,15,927.5,118.5,2.65,13.6,937.5,870.1,671.51
2018,4,26,11,30,931.0,119.0,2.7,13.7,952.0,909.71,698.45
2018,4,26,11,45,932.5,119.5,2.75,13.75,959.0,944.68,722.2
2018,4,26,12,0,934.0,120.0,2.8,13.8,966.0,976.48,743.77
2018,4,26,12,15,935.0,119.0,2.85,13.8,965.0,1003.05,761.93
2018,4,26,12,30,936.0,118.0,2.9,13.8,964.0,1026.12,777.82
2018,4,26,12,45,935.0,117.0,2.95,13.8,955.5,1043.61,790.08
2018,4,26,13,0,934.0,116.0,3.0,13.8,947.0,1057.33,799.97
2018,4,26,13,15,931.0,115.0,3.05,13.75,930.5,1065.19,806.26
2018,4,26,13,30,928.0,114.0,3.1,13.7,914.0,1069.15,810.12
2018,4,26,13,45,922.5,113.0,3.1,13.6,890.0,1066.66,809.52
2018,4,26,14,0,917.0,112.0,3.1,13.5,866.0,1060.28,806.51
2018,4,26,14,15,909.0,110.5,3.15,13.4,835.0,1047.02,799.48
2018,4,26,14,30,901.0,109.0,3.2,13.3,804.0,1030.06,790.07
2018,4,26,14,45,890.5,107.5,3.2,13.25,767.0,1007.09,776.03
2018,4,26,15,0,880.0,106.0,3.2,13.2,730.0,980.79,759.77
2018,4,26,15,15,866.0,104.0,3.2,13.2,687.5,947.5,738.46
2018,4,26,15,30,852.0,102.0,3.2,13.2,645.0,920.56,721.6
2018,4,26,15,45,833.0,99.5,3.2,12.85,598.0,876.49,693.25
2018,4,26,16,0,814.0,97.0,3.2,12.5,551.0,830.42,663.13
2018,4,26,16,15,789.0,93.5,3.15,12.25,500.5,776.55,626.18
2018,4,26,16,30,764.0,90.0,3.1,12.0,450.0,721.75,587.85
2018,4,26,16,45,731.0,85.5,3.1,11.75,397.5,663.01,545.82
2018,4,26,17,0,698.0,81.0,3.1,11.5,345.0,601.35,499.58
2018,4,26,17,15,650.5,75.5,3.05,11.1,292.5,530.17,443.17
2018,4,26,17,30,603.0,70.0,3.0,10.7,240.0,461.84,386.92
2018,4,26,17,45,526.5,62.5,2.95,10.35,189.0,378.86,316.36
2018,4,26,18,0,450.0,55.0,2.9,10.0,138.0,302.73,249.25
2018,4,26,18,15,309.0,43.0,2.85,9.75,92.0,200.48,159.56
2018,4,26,18,30,168.0,31.0,2.8,9.5,46.0,117.89,81.8
2018,4,26,18,45,92.5,17.5,2.75,9.2,25.0,44.55,0.0
2018,4,26,19,0,17.0,4.0,2.7,8.9,4.0,3.64,0.0
2018,4,26,19,15,8.5,2.0,2.7,8.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,27,5,15,38.5,6.5,0.9,9.75,7.5,0.0,0.0
2018,4,27,5,30,77.0,13.0,0.9,10.0,15.0,11.82,0.0
2018,4,27,5,45,204.5,26.5,0.85,10.3,47.0,20.92,7.6
2018,4,27,6,0,332.0,40.0,0.8,10.6,79.0,32.91,22.99
2018,4,27,6,15,344.0,40.0,0.85,10.9,98.0,30.78,21.9
2018,4,27,6,30,356.0,40.0,0.9,11.2,117.0,29.36,20.92
2018,4,27,6,45,182.0,38.5,0.95,11.45,78.5,27.89,19.7
2018,4,27,7,0,8.0,37.0,1.0,11.7,40.0,33.32,24.6
2018,4,27,7,15,262.0,70.0,1.0,11.95,177.0,48.72,38.37
2018,4,27,7,30,516.0,103.0,1.0,12.2,314.0,70.71,57.78
2018,4,27,7,45,388.0,133.0,1.05,12.4,303.5,106.28,75.34
2018,4,27,8,0,260.0,163.0,1.1,12.6,293.0,148.72,108.45
2018,4,27,8,15,202.5,206.0,1.15,12.8,313.5,195.62,148.21
2018,4,27,8,30,145.0,249.0,1.2,13.0,334.0,229.99,178.42
2018,4,27,8,45,185.5,270.0,1.25,13.15,387.5,271.2,210.51
2018,4,27,9,0,226.0,291.0,1.3,13.3,441.0,317.58,246.93
2018,4,27,9,15,179.5,305.0,1.35,13.45,428.5,327.71,256.34
2018,4,27,9,30,133.0,319.0,1.4,13.6,416.0,332.28,260.69
2018,4,27,9,45,168.0,341.5,1.4,13.75,470.0,381.25,298.45
2018,4,27,10,0,203.0,364.0,1.4,13.9,524.0,434.28,338.59
2018,4,27,10,15,318.5,351.0,1.45,13.95,613.0,513.23,398.98
2018,4,27,10,30,434.0,338.0,1.5,14.0,702.0,604.78,467.54
2018,4,27,10,45,411.0,359.5,1.5,14.1,711.0,633.53,487.19
2018,4,27,11,0,388.0,381.0,1.5,14.2,720.0,655.43,502.13
2018,4,27,11,15,336.5,404.5,1.55,14.2,702.0,657.09,502.45
2018,4,27,11,30,285.0,428.0,1.6,14.2,684.0,654.31,499.55
2018,4,27,11,45,264.0,438.5,1.6,14.25,677.0,662.03,504.42
2018,4,27,12,0,243.0,449.0,1.6,14.3,670.0,657.34,500.54
2018,4,27,12,15,254.5,442.0,1.65,14.3,673.0,684.45,520.47
2018,4,27,12,30,266.0,435.0,1.7,14.3,676.0,700.38,532.4
2018,4,27,12,45,314.0,413.0,1.75,14.25,695.0,735.72,559.37
2018,4,27,13,0,362.0,391.0,1.8,14.2,714.0,770.43,585.66
2018,4,27,13,15,332.0,398.0,1.8,14.15,690.0,755.99,574.92
2018,4,27,13,30,302.0,405.0,1.8,14.1,666.0,739.55,563.26
2018,4,27,13,45,396.0,354.0,1.85,14.0,686.5,785.13,599.85
2018,4,27,14,0,490.0,303.0,1.9,13.9,707.0,845.0,645.13
2018,4,27,14,15,647.5,230.0,1.9,13.8,743.0,931.3,709.18
2018,4,27,14,30,805.0,157.0,1.9,13.7,779.0,997.7,754.29
2018,4,27,14,45,796.0,152.0,1.9,13.6,743.0,973.7,739.05
2018,4,27,15,0,787.0,147.0,1.9,13.5,707.0,946.5,722.72
2018,4,27,15,15,756.5,148.0,1.9,13.5,660.5,909.2,699.17
2018,4,27,15,30,726.0,149.0,1.9,13.5,614.0,863.76,669.84
2018,4,27,15,45,716.5,140.5,1.95,13.2,571.0,824.8,645.98
2018,4,27,16,0,707.0,132.0,2.0,12.9,528.0,783.59,619.96
2018,4,27,16,15,687.5,124.0,2.0,12.7,480.0,732.74,585.74
2018,4,27,16,30,668.0,116.0,2.0,12.5,432.0,680.86,550.1
2018,4,27,16,45,637.5,108.0,2.05,12.3,382.0,620.17,506.5
2018,4,27,17,0,607.0,100.0,2.1,12.1,332.0,560.08,461.37
2018,4,27,17,15,549.5,93.5,2.1,11.8,279.5,485.17,402.53
2018,4,27,17,30,492.0,87.0,2.1,11.5,227.0,410.52,341.87
2018,4,27,17,45,425.0,75.5,2.05,11.2,179.0,335.07,278.21
2018,4,27,18,0,358.0,64.0,2.0,10.9,131.0,266.19,218.02
2018,4,27,18,15,270.5,50.5,1.95,10.7,92.0,193.34,153.32
2018,4,27,18,30,183.0,37.0,1.9,10.5,53.0,131.1,92.6
2018,4,27,18,45,99.5,21.0,1.9,10.3,29.0,49.89,0.0
2018,4,27,19,0,16.0,5.0,1.9,10.1,5.0,4.55,0.0
2018,4,27,19,15,8.0,2.5,1.9,10.1,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,9.7,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.9,3.0,2.73,0.0
2018,4,28,5,45,0.0,9.0,1.65,10.1,9.0,7.9,0.0
2018,4,28,6,0,0.0,15.0,1.7,10.3,15.0,13.18,5.88
2018,4,28,6,15,0.0,23.5,1.8,10.55,23.5,20.68,12.91
2018,4,28,6,30,0.0,32.0,1.9,10.8,32.0,28.18,19.88
2018,4,28,6,45,0.0,44.5,1.95,11.0,44.5,39.25,29.99
2018,4,28,7,0,0.0,57.0,2.0,11.2,57.0,50.34,39.98
2018,4,28,7,15,0.0,58.5,2.1,11.4,58.5,51.67,41.05
2018,4,28,7,30,0.0,60.0,2.2,11.6,60.0,53.0,42.09
2018,4,28,7,45,0.0,68.0,2.25,11.75,68.0,60.12,45.98
2018,4,28,8,0,0.0,76.0,2.3,11.9,76.0,67.25,51.82
2018,4,28,8,15,2.0,90.0,2.35,12.1,91.0,80.03,62.28
2018,4,28,8,30,4.0,104.0,2.4,12.3,106.0,92.67,72.52
2018,4,28,8,45,7.5,140.0,2.45,12.45,144.5,124.6,98.66
2018,4,28,9,0,11.0,176.0,2.5,12.6,183.0,157.0,124.88
2018,4,28,9,15,14.0,200.5,2.5,12.7,210.0,180.24,143.41
2018,4,28,9,30,17.0,225.0,2.5,12.8,237.0,204.05,162.29
2018,4,28,9,45,24.5,248.0,2.5,12.95,266.5,228.63,181.64
2018,4,28,10,0,32.0,271.0,2.5,13.1,296.0,256.0,203.09
2018,4,28,10,15,18.5,220.5,2.55,13.2,235.0,207.39,164.07
2018,4,28,10,30,5.0,170.0,2.6,13.3,174.0,154.25,121.11
2018,4,28,10,45,4.5,164.0,2.6,13.4,168.0,149.1,116.89
2018,4,28,11,0,4.0,158.0,2.6,13.5,162.0,143.82,112.49
2018,4,28,11,15,42.0,259.0,2.6,13.55,297.0,270.71,214.57
2018,4,28,11,30,80.0,360.0,2.6,13.6,432.0,400.54,315.27
2018,4,28,11,45,63.5,334.0,2.65,13.6,391.5,366.85,288.62
2018,4,28,12,0,47.0,308.0,2.7,13.6,351.0,331.21,260.94
2018,4,28,12,15,32.5,293.0,2.7,13.6,322.5,306.38,241.36
2018,4,28,12,30,18.0,278.0,2.7,13.6,294.0,270.2,212.74
2018,4,28,12,45,52.0,343.0,2.75,13.55,389.5,380.04,299.31
2018,4,28,13,0,86.0,408.0,2.8,13.5,485.0,483.16,378.22
2018,4,28,13,15,87.0,403.5,2.8,13.4,480.0,483.44,378.37
2018,4,28,13,30,88.0,399.0,2.8,13.3,475.0,483.26,378.78
2018,4,28,13,45,87.0,390.5,2.8,13.2,464.0,476.36,374.15
2018,4,28,14,0,86.0,382.0,2.8,13.1,453.0,468.98,369.22
2018,4,28,14,15,117.0,367.5,2.8,13.0,460.5,504.49,397.92
2018,4,28,14,30,148.0,353.0,2.8,12.9,468.0,521.25,412.39
2018,4,28,14,45,294.0,295.0,2.8,12.8,509.5,618.69,491.45
2018,4,28,15,0,440.0,237.0,2.8,12.7,551.0,709.95,563.82
2018,4,28,15,15,338.0,258.5,2.8,12.7,491.5,611.66,488.78
2018,4,28,15,30,236.0,280.0,2.8,12.7,432.0,519.13,417.44
2018,4,28,15,45,241.5,254.5,2.85,12.4,400.0,506.74,410.29
2018,4,28,16,0,247.0,229.0,2.9,12.1,368.0,475.96,388.56
2018,4,28,16,15,313.5,200.0,2.85,11.9,360.0,489.48,402.44
2018,4,28,16,30,380.0,171.0,2.8,11.7,352.0,511.52,422.21
2018,4,28,16,45,445.5,140.0,2.8,11.5,328.5,508.44,422.28
2018,4,28,17,0,511.0,109.0,2.8,11.3,305.0,497.34,415.47
2018,4,28,17,15,503.5,94.5,2.75,11.05,264.0,456.34,382.41
2018,4,28,17,30,496.0,80.0,2.7,10.8,223.0,408.95,343.04
2018,4,28,17,45,450.0,69.0,2.6,10.55,179.0,344.08,287.3
2018,4,28,18,0,404.0,58.0,2.5,10.3,135.0,283.13,233.03
2018,4,28,18,15,299.0,46.5,2.5,10.15,94.0,199.93,159.36
2018,4,28,18,30,194.0,35.0,2.5,10.0,53.0,131.91,94.69
2018,4,28,18,45,103.5,19.5,2.45,9.9,28.5,63.24,0.0
2018,4,28,19,0,13.0,4.0,2.4,9.8,4.0,6.93,0.0
2018,4,28,19,15,6.5,2.0,2.4,9.7,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,29,5,15,36.5,7.5,2.15,8.75,8.5,0.0,0.0
2018,4,29,5,30,73.0,15.0,2.2,9.0,17.0,13.64,0.0
2018,4,29,5,45,188.0,29.5,2.25,9.3,49.5,23.21,11.34
2018,4,29,6,0,303.0,44.0,2.3,9.6,82.0,34.19,24.37
2018,4,29,6,15,337.5,57.5,2.35,9.85,118.0,43.86,33.74
2018,4,29,6,30,372.0,71.0,2.4,10.1,154.0,53.14,42.47
2018,4,29,6,45,487.5,75.0,2.45,10.35,213.5,56.3,45.47
2018,4,29,7,0,603.0,79.0,2.5,10.6,273.0,57.6,46.6
2018,4,29,7,15,518.5,103.5,2.55,10.9,291.0,73.91,61.08
2018,4,29,7,30,434.0,128.0,2.6,11.2,309.0,87.72,73.1
2018,4,29,7,45,267.5,143.0,2.65,11.5,259.0,115.73,86.12
2018,4,29,8,0,101.0,158.0,2.7,11.8,209.0,135.14,104.47
2018,4,29,8,15,67.5,189.0,2.75,12.1,224.5,165.95,130.83
2018,4,29,8,30,34.0,220.0,2.8,12.4,240.0,188.21,150.1
2018,4,29,8,45,126.5,255.5,2.85,12.65,338.5,243.76,192.16
2018,4,29,9,0,219.0,291.0,2.9,12.9,437.0,315.59,248.0
2018,4,29,9,15,231.5,266.0,2.95,13.1,429.0,316.43,249.68
2018,4,29,9,30,244.0,241.0,3.0,13.3,421.0,320.1,253.91
2018,4,29,9,45,131.0,238.0,3.05,13.5,335.0,276.69,220.15
2018,4,29,10,0,18.0,235.0,3.1,13.7,249.0,216.98,171.68
2018,4,29,10,15,27.5,248.0,3.1,13.85,270.5,237.02,187.67
2018,4,29,10,30,37.0,261.0,3.1,14.0,292.0,258.12,204.28
2018,4,29,10,45,45.5,308.0,3.15,14.1,347.0,309.96,244.8
2018,4,29,11,0,54.0,355.0,3.2,14.2,402.0,363.58,286.08
2018,4,29,11,15,38.0,322.0,3.25,14.3,355.5,325.35,255.88
2018,4,29,11,30,22.0,289.0,3.3,14.4,309.0,284.84,223.94
2018,4,29,11,45,59.0,303.5,3.35,14.45,357.5,333.88,263.49
2018,4,29,12,0,96.0,318.0,3.4,14.5,406.0,395.8,312.28
2018,4,29,12,15,234.0,334.0,3.45,14.55,547.5,557.68,438.67
2018,4,29,12,30,372.0,350.0,3.5,14.6,689.0,728.39,566.35
2018,4,29,12,45,329.5,346.5,3.5,14.6,644.5,682.29,531.44
2018,4,29,13,0,287.0,343.0,3.5,14.6,600.0,645.42,504.09
2018,4,29,13,15,427.0,301.0,3.55,14.6,675.5,765.03,595.85
2018,4,29,13,30,567.0,259.0,3.6,14.6,751.0,873.73,676.99
2018,4,29,13,45,499.0,275.0,3.65,14.55,699.5,821.49,638.54
2018,4,29,14,0,431.0,291.0,3.7,14.5,648.0,771.63,602.34
2018,4,29,14,15,518.0,251.5,3.75,14.45,665.0,816.82,639.2
2018,4,29,14,30,605.0,212.0,3.8,14.4,682.0,864.48,676.86
2018,4,29,14,45,481.5,240.0,3.8,14.3,603.0,759.9,599.37
2018,4,29,15,0,358.0,268.0,3.8,14.2,524.0,646.59,514.53
2018,4,29,15,15,430.0,236.5,3.8,14.2,526.0,690.99,551.28
2018,4,29,15,30,502.0,205.0,3.8,14.2,528.0,712.0,570.01
2018,4,29,15,45,555.5,175.0,3.85,13.9,508.5,711.57,573.35
2018,4,29,16,0,609.0,145.0,3.9,13.6,489.0,713.35,577.75
2018,4,29,16,15,668.5,119.0,3.95,13.4,465.0,710.39,577.94
2018,4,29,16,30,728.0,93.0,4.0,13.2,441.0,699.37,572.06
2018,4,29,16,45,725.5,83.0,4.0,12.95,396.5,651.18,537.31
2018,4,29,17,0,723.0,73.0,4.0,12.7,352.0,604.51,502.91
2018,4,29,17,15,679.5,68.0,4.0,12.35,300.0,538.39,450.2
2018,4,29,17,30,636.0,63.0,4.0,12.0,248.0,471.95,395.36
2018,4,29,17,45,571.0,56.5,3.95,11.65,198.0,395.03,329.69
2018,4,29,18,0,506.0,50.0,3.9,11.3,148.0,323.83,266.55
2018,4,29,18,15,404.0,41.5,3.85,10.95,105.0,240.77,192.24
2018,4,29,18,30,302.0,33.0,3.8,10.6,62.0,168.63,122.76
2018,4,29,18,45,176.0,20.5,3.7,10.25,35.0,86.87,0.0
2018,4,29,19,0,50.0,8.0,3.6,9.9,8.0,19.93,0.0
2018,4,29,19,15,25.0,4.0,3.55,9.8,4.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,30,5,15,12.5,6.0,3.85,8.15,6.5,0.0,0.0
2018,4,30,5,30,25.0,12.0,3.9,8.3,13.0,10.91,0.0
2018,4,30,5,45,76.5,26.5,3.95,8.45,35.5,21.48,10.79
2018,4,30,6,0,128.0,41.0,4.0,8.6,58.0,32.77,23.29
2018,4,30,6,15,90.0,58.5,4.0,8.95,73.0,47.49,37.14
2018,4,30,6,30,52.0,76.0,4.0,9.3,88.0,62.62,51.17
2018,4,30,6,45,70.5,100.0,4.0,9.6,120.5,80.6,67.52
2018,4,30,7,0,89.0,124.0,4.0,9.9,153.0,94.47,79.89
2018,4,30,7,15,92.5,140.0,3.95,10.3,174.5,105.62,89.54
2018,4,30,7,30,96.0,156.0,3.9,10.7,196.0,116.42,98.7
2018,4,30,7,45,126.5,183.5,3.85,11.1,243.5,142.49,112.35
2018,4,30,8,0,157.0,211.0,3.8,11.5,291.0,177.08,137.11
2018,4,30,8,15,240.5,228.0,3.75,11.9,364.0,212.85,161.99
2018,4,30,8,30,324.0,245.0,3.7,12.3,437.0,265.08,202.0
2018,4,30,8,45,307.5,270.5,3.65,12.7,464.0,304.26,235.73
2018,4,30,9,0,291.0,296.0,3.6,13.1,491.0,341.77,267.5
2018,4,30,9,15,364.5,292.0,3.55,13.45,551.5,392.17,307.72
2018,4,30,9,30,438.0,288.0,3.5,13.8,612.0,449.03,353.05
2018,4,30,9,45,647.0,211.0,3.5,14.15,714.5,526.75,415.0
2018,4,30,10,0,856.0,134.0,3.5,14.5,817.0,621.99,490.28
2018,4,30,10,15,883.5,125.5,3.5,14.65,852.0,677.35,533.56
2018,4,30,10,30,911.0,117.0,3.5,14.8,887.0,733.46,576.54
2018,4,30,10,45,915.5,118.5,3.55,15.0,908.5,781.62,612.02
2018,4,30,11,0,920.0,120.0,3.6,15.2,930.0,827.58,643.91
2018,4,30,11,15,922.0,120.5,3.65,15.25,943.5,868.19,672.11
2018,4,30,11,30,924.0,121.0,3.7,15.3,957.0,906.02,698.23
2018,4,30,11,45,924.5,121.5,3.7,15.35,963.0,939.58,720.96
2018,4,30,12,0,925.0,122.0,3.7,15.4,969.0,969.96,741.45
2018,4,30,12,15,923.5,123.0,3.8,15.4,967.5,995.64,759.51
2018,4,30,12,30,922.0,124.0,3.9,15.4,966.0,1017.83,775.29
2018,4,30,12,45,918.5,124.5,4.0,15.4,956.5,1033.97,787.05
2018,4,30,13,0,915.0,125.0,4.1,15.4,947.0,1046.39,796.44
2018,4,30,13,15,910.0,124.5,4.2,15.35,929.5,1052.5,801.85
2018,4,30,13,30,905.0,124.0,4.3,15.3,912.0,1054.79,804.83
2018,4,30,13,45,897.5,124.0,4.4,15.2,887.5,1051.26,804.47
2018,4,30,14,0,890.0,124.0,4.5,15.1,863.0,1043.98,801.77
2018,4,30,14,15,881.0,123.0,4.6,14.95,832.5,1030.46,795.0
2018,4,30,14,30,872.0,122.0,4.7,14.8,802.0,1013.39,785.83
2018,4,30,14,45,860.5,120.0,4.75,14.65,764.5,999.98,778.83
2018,4,30,15,0,849.0,118.0,4.8,14.5,727.0,972.46,761.84
2018,4,30,15,15,834.5,115.5,4.8,14.5,685.0,938.48,739.4
2018,4,30,15,30,820.0,113.0,4.8,14.5,643.0,901.8,714.92
2018,4,30,15,45,801.0,109.5,4.95,14.1,596.0,857.53,686.7
2018,4,30,16,0,782.0,106.0,5.1,13.7,549.0,811.36,656.43
2018,4,30,16,15,757.0,102.0,5.15,13.4,499.5,758.11,619.32
2018,4,30,16,30,732.0,98.0,5.2,13.1,450.0,708.09,583.95
2018,4,30,16,45,697.5,93.0,5.25,12.8,398.0,645.54,537.86
2018,4,30,17,0,663.0,88.0,5.3,12.5,346.0,583.81,489.95
2018,4,30,17,15,615.5,82.0,5.3,12.1,294.5,513.76,433.3
2018,4,30,17,30,568.0,76.0,5.3,11.7,243.0,446.61,377.12
2018,4,30,17,45,499.0,68.0,5.3,11.3,193.5,368.98,310.23
2018,4,30,18,0,430.0,60.0,5.3,10.9,144.0,297.4,246.51
2018,4,30,18,15,306.5,48.5,5.25,10.6,99.5,204.88,164.47
2018,4,30,18,30,183.0,37.0,5.2,10.3,55.0,129.44,95.1
2018,4,30,18,45,95.0,21.5,5.15,9.95,30.5,59.44,0.0
2018,4,30,19,0,7.0,6.0,5.1,9.6,6.0,7.23,0.0
2018,4,30,19,15,3.5,3.0,5.05,9.45,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,5,1,5,15,31.5,8.0,3.5,7.1,9.0,0.0,0.0
2018,5,1,5,30,63.0,16.0,3.5,7.6,18.0,14.55,0.0
2018,5,1,5,45,139.5,30.5,3.55,8.1,46.0,23.83,13.19
2018,5,1,6,0,216.0,45.0,3.6,8.6,74.0,34.64,25.03
2018,5,1,6,15,332.0,57.0,3.6,9.1,123.0,43.32,33.42
2018,5,1,6,30,448.0,69.0,3.6,9.6,172.0,53.4,42.82
2018,5,1,6,45,543.0,73.0,3.6,10.05,229.0,54.52,43.91
2018,5,1,7,0,638.0,77.0,3.6,10.5,286.0,55.88,45.05
2018,5,1,7,15,678.5,82.0,3.6,11.0,338.5,57.77,46.56
2018,5,1,7,30,719.0,87.0,3.6,11.5,391.0,59.59,47.95
2018,5,1,7,45,748.5,91.0,3.6,12.0,442.5,101.0,60.05
2018,5,1,8,0,778.0,95.0,3.6,12.5,494.0,156.92,93.11
2018,5,1,8,15,800.0,98.5,3.6,12.9,543.5,214.7,138.7
2018,5,1,8,30,822.0,102.0,3.6,13.3,593.0,274.84,191.04
2018,5,1,8,45,839.0,104.5,3.6,13.65,638.5,334.78,244.89
2018,5,1,9,0,856.0,107.0,3.6,14.0,684.0,395.93,299.37
2018,5,1,9,15,870.5,108.5,3.55,14.35,725.5,459.21,354.22
2018,5,1,9,30,885.0,110.0,3.5,14.7,767.0,518.91,404.68
2018,5,1,9,45,897.0,110.5,3.45,15.0,802.5,576.42,451.93
2018,5,1,10,0,909.0,111.0,3.4,15.3,838.0,633.34,497.17
2018,5,1,10,15,915.0,112.5,3.35,15.55,866.5,686.49,538.23
2018,5,1,10,30,921.0,114.0,3.3,15.8,895.0,737.97,576.83
2018,5,1,10,45,924.5,116.0,3.25,16.05,916.5,786.18,611.35
2018,5,1,11,0,928.0,118.0,3.2,16.3,938.0,832.09,642.22
2018,5,1,11,15,931.0,118.5,3.2,16.4,952.0,873.73,670.38
2018,5,1,11,30,934.0,119.0,3.2,16.5,966.0,912.63,696.44
2018,5,1,11,45,935.5,119.5,3.25,16.65,972.5,947.3,719.65
2018,5,1,12,0,937.0,120.0,3.3,16.8,979.0,978.82,740.67
2018,5,1,12,15,938.5,118.0,3.3,16.85,977.5,1004.62,757.7
2018,5,1,12,30,940.0,116.0,3.3,16.9,976.0,1026.93,772.44
2018,5,1,12,45,940.0,114.5,3.35,16.95,967.5,1044.65,784.62
2018,5,1,13,0,940.0,113.0,3.4,17.0,959.0,1058.62,794.43
2018,5,1,13,15,936.5,112.0,3.5,16.95,942.0,1065.77,800.57
2018,5,1,13,30,933.0,111.0,3.6,16.9,925.0,1069.0,804.29
2018,5,1,13,45,927.0,110.0,3.65,16.85,900.5,1065.79,803.46
2018,5,1,14,0,921.0,109.0,3.7,16.8,876.0,1058.71,800.2
2018,5,1,14,15,913.5,107.5,3.8,16.7,845.0,1045.76,793.66
2018,5,1,14,30,906.0,106.0,3.9,16.6,814.0,1029.12,784.7
2018,5,1,14,45,895.5,104.5,3.95,16.45,777.0,1005.98,771.13
2018,5,1,15,0,885.0,103.0,4.0,16.3,740.0,979.52,755.28
2018,5,1,15,15,871.5,100.5,4.0,16.3,697.5,945.98,733.7
2018,5,1,15,30,858.0,98.0,4.0,16.3,655.0,909.65,710.08
2018,5,1,15,45,840.0,95.5,4.15,15.8,608.0,875.23,689.7
2018,5,1,16,0,822.0,93.0,4.3,15.3,561.0,829.91,661.05
2018,5,1,16,15,797.5,90.0,4.3,14.9,510.5,776.92,625.19
2018,5,1,16,30,773.0,87.0,4.3,14.5,460.0,722.99,587.86
2018,5,1,16,45,740.0,83.0,4.35,14.1,408.0,661.03,543.66
2018,5,1,17,0,707.0,79.0,4.4,13.7,356.0,602.9,500.51
2018,5,1,17,15,660.0,74.5,4.35,13.2,303.5,533.09,445.1
2018,5,1,17,30,613.0,70.0,4.3,12.7,251.0,466.06,389.96
2018,5,1,17,45,544.5,63.5,4.25,12.25,201.0,388.32,323.89
2018,5,1,18,0,476.0,57.0,4.2,11.8,151.0,316.5,260.62
2018,5,1,18,15,371.0,47.0,4.1,11.35,107.5,231.89,185.54
2018,5,1,18,30,266.0,37.0,4.0,10.9,64.0,159.55,118.19
2018,5,1,18,45,151.5,23.0,3.9,10.5,36.5,83.55,2.04
2018,5,1,19,0,37.0,9.0,3.8,10.1,9.0,17.54,0.0
2018,5,1,19,15,18.5,4.5,3.75,10.0,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,5,15,62.0,9.0,1.2,8.65,11.5,8.19,0.0
2018,5,2,5,30,124.0,18.0,1.2,9.2,23.0,16.37,0.0
2018,5,2,5,45,247.5,30.5,1.25,9.75,58.5,25.23,14.69
2018,5,2,6,0,371.0,43.0,1.3,10.3,94.0,34.84,25.13
2018,5,2,6,15,453.5,52.5,1.25,10.75,140.5,41.27,31.44
2018,5,2,6,30,536.0,62.0,1.2,11.2,187.0,47.49,37.3
2018,5,2,6,45,589.5,69.0,1.15,11.6,238.0,51.3,40.79
2018,5,2,7,0,643.0,76.0,1.1,12.0,289.0,54.97,44.0
2018,5,2,7,15,680.5,81.5,1.05,12.5,341.0,57.26,45.85
2018,5,2,7,30,718.0,87.0,1.0,13.0,393.0,59.44,47.53
2018,5,2,7,45,745.0,91.5,0.95,13.45,443.5,102.28,60.27
2018,5,2,8,0,772.0,96.0,0.9,13.9,494.0,158.07,93.2
2018,5,2,8,15,791.0,100.5,0.85,14.25,542.5,215.7,138.01
2018,5,2,8,30,810.0,105.0,0.8,14.6,591.0,275.35,188.63
2018,5,2,8,45,823.5,109.5,0.8,15.0,635.5,335.13,240.53
2018,5,2,9,0,837.0,114.0,0.8,15.4,680.0,395.74,292.33
2018,5,2,9,15,848.0,117.0,0.8,15.65,719.5,454.64,341.55
2018,5,2,9,30,859.0,120.0,0.8,15.9,759.0,513.54,389.05
2018,5,2,9,45,866.5,124.0,0.8,16.15,794.0,572.08,434.49
2018,5,2,10,0,874.0,128.0,0.8,16.4,829.0,627.8,476.26
2018,5,2,10,15,880.0,130.0,0.85,16.6,857.0,679.71,514.65
2018,5,2,10,30,886.0,132.0,0.9,16.8,885.0,730.04,550.89
2018,5,2,10,45,890.0,133.5,0.95,16.95,906.0,776.69,583.82
2018,5,2,11,0,894.0,135.0,1.0,17.1,927.0,821.17,613.02
2018,5,2,11,15,896.0,136.5,1.05,17.2,940.5,861.67,639.43
2018,5,2,11,30,898.0,138.0,1.1,17.3,954.0,899.49,663.95
2018,5,2,11,45,898.5,138.5,1.15,17.4,959.5,932.26,685.09
2018,5,2,12,0,899.0,139.0,1.2,17.5,965.0,961.95,704.26
2018,5,2,12,15,905.0,134.0,1.25,17.5,965.0,988.37,721.64
2018,5,2,12,30,911.0,129.0,1.3,17.5,965.0,1011.55,737.03
2018,5,2,12,45,918.0,123.0,1.4,17.55,958.0,1031.28,751.07
2018,5,2,13,0,925.0,117.0,1.5,17.6,951.0,1047.41,762.95
2018,5,2,13,15,921.0,115.5,1.5,17.55,933.5,1053.4,767.17
2018,5,2,13,30,917.0,114.0,1.5,17.5,916.0,1055.52,769.19
2018,5,2,13,45,910.5,113.0,1.55,17.45,891.5,1051.78,768.53
2018,5,2,14,0,904.0,112.0,1.6,17.4,867.0,1044.24,765.63
2018,5,2,14,15,895.5,111.5,1.65,17.25,836.5,1031.5,759.8
2018,5,2,14,30,887.0,111.0,1.7,17.1,806.0,1015.19,751.77
2018,5,2,14,45,876.0,108.5,1.75,16.95,768.5,990.75,738.47
2018,5,2,15,0,865.0,106.0,1.8,16.8,731.0,963.08,723.02
2018,5,2,15,15,851.5,104.0,1.8,16.8,689.0,930.58,703.22
2018,5,2,15,30,838.0,102.0,1.8,16.8,647.0,904.36,687.6
2018,5,2,15,45,820.0,99.5,1.9,16.25,601.0,861.69,662.96
2018,5,2,16,0,802.0,97.0,2.0,15.7,555.0,817.03,636.41
2018,5,2,16,15,779.5,93.0,1.95,15.35,505.5,765.24,602.29
2018,5,2,16,30,757.0,89.0,1.9,15.0,456.0,712.41,566.77
2018,5,2,16,45,727.5,84.0,1.9,14.65,405.0,652.58,525.53
2018,5,2,17,0,698.0,79.0,1.9,14.3,354.0,596.26,485.06
2018,5,2,17,15,646.0,73.5,1.8,13.9,299.5,522.51,428.08
2018,5,2,17,30,594.0,68.0,1.7,13.5,245.0,452.14,371.8
2018,5,2,17,45,544.0,61.0,1.65,13.05,199.0,384.94,316.1
2018,5,2,18,0,494.0,54.0,1.6,12.6,153.0,321.83,261.44
2018,5,2,18,15,379.5,43.0,1.55,12.2,106.5,231.42,183.31
2018,5,2,18,30,265.0,32.0,1.5,11.8,60.0,153.89,113.63
2018,5,2,18,45,160.5,20.5,1.45,11.4,35.0,83.38,12.89
2018,5,2,19,0,56.0,9.0,1.4,11.0,10.0,22.33,0.0
2018,5,2,19,15,28.0,4.5,1.45,10.85,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,3,5,15,15.5,4.0,1.45,8.6,4.5,3.64,0.0
2018,5,3,5,30,31.0,8.0,1.5,9.0,9.0,6.79,0.0
2018,5,3,5,45,15.5,10.0,1.55,9.45,10.5,9.03,1.77
2018,5,3,6,0,0.0,12.0,1.6,9.9,12.0,10.53,3.71
2018,5,3,6,15,0.0,18.5,1.65,10.25,18.5,16.26,9.04
2018,5,3,6,30,0.0,25.0,1.7,10.6,25.0,21.99,14.35
2018,5,3,6,45,0.0,47.5,1.7,10.95,47.5,41.91,32.43
2018,5,3,7,0,0.0,70.0,1.7,11.3,70.0,61.6,50.07
2018,5,3,7,15,0.0,93.0,1.7,11.6,93.0,80.48,66.71
2018,5,3,7,30,0.0,116.0,1.7,11.9,116.0,98.98,82.73
2018,5,3,7,45,1.0,135.0,1.65,12.25,135.5,114.83,91.84
2018,5,3,8,0,2.0,154.0,1.6,12.6,155.0,131.2,104.88
2018,5,3,8,15,16.5,191.5,1.6,12.85,201.5,164.56,131.15
2018,5,3,8,30,31.0,229.0,1.6,13.1,248.0,194.43,154.3
2018,5,3,8,45,66.5,268.5,1.6,13.35,312.5,239.84,189.24
2018,5,3,9,0,102.0,308.0,1.6,13.6,377.0,290.4,228.18
2018,5,3,9,15,217.5,309.0,1.6,13.8,468.0,347.36,271.34
2018,5,3,9,30,333.0,310.0,1.6,14.0,559.0,418.27,325.82
2018,5,3,9,45,410.5,297.5,1.6,14.2,618.5,472.81,367.99
2018,5,3,10,0,488.0,285.0,1.6,14.4,678.0,535.67,416.07
2018,5,3,10,15,628.0,238.0,1.65,14.55,761.5,615.52,477.1
2018,5,3,10,30,768.0,191.0,1.7,14.7,845.0,705.46,544.35
2018,5,3,10,45,847.0,155.0,1.7,14.85,893.0,768.67,590.45
2018,5,3,11,0,926.0,119.0,1.7,15.0,941.0,831.64,633.56
2018,5,3,11,15,928.5,119.5,1.7,15.05,954.5,872.64,660.29
2018,5,3,11,30,931.0,120.0,1.7,15.1,968.0,910.88,685.15
2018,5,3,11,45,892.0,141.0,1.75,15.2,958.0,928.63,696.69
2018,5,3,12,0,853.0,162.0,1.8,15.3,948.0,951.19,711.74
2018,5,3,12,15,796.5,192.5,1.8,15.25,925.5,953.18,712.91
2018,5,3,12,30,740.0,223.0,1.8,15.2,903.0,957.92,716.26
2018,5,3,12,45,678.5,257.5,1.85,15.2,876.5,949.89,711.36
2018,5,3,13,0,617.0,292.0,1.9,15.2,850.0,936.22,701.51
2018,5,3,13,15,577.5,309.0,1.9,15.15,823.5,922.38,691.97
2018,5,3,13,30,538.0,326.0,1.9,15.1,797.0,907.36,681.58
2018,5,3,13,45,560.5,305.0,1.9,15.1,784.5,913.12,687.26
2018,5,3,14,0,583.0,284.0,1.9,15.1,772.0,915.72,690.68
2018,5,3,14,15,570.0,274.5,1.95,15.0,737.5,891.59,676.04
2018,5,3,14,30,557.0,265.0,2.0,14.9,703.0,864.9,659.82
2018,5,3,14,45,577.0,241.0,2.0,14.8,676.0,852.45,653.83
2018,5,3,15,0,597.0,217.0,2.0,14.7,649.0,842.59,649.37
2018,5,3,15,15,685.0,172.0,2.0,14.7,640.5,865.3,667.41
2018,5,3,15,30,773.0,127.0,2.0,14.7,632.0,872.81,674.05
2018,5,3,15,45,589.0,163.0,2.1,14.45,531.5,733.44,578.25
2018,5,3,16,0,405.0,199.0,2.2,14.2,431.0,590.3,472.41
2018,5,3,16,15,294.5,198.5,2.3,14.0,359.5,469.75,381.24
2018,5,3,16,30,184.0,198.0,2.4,13.8,288.0,359.37,294.1
2018,5,3,16,45,315.0,157.5,2.5,13.55,291.0,415.93,343.79
2018,5,3,17,0,446.0,117.0,2.6,13.3,294.0,459.83,381.53
2018,5,3,17,15,510.5,95.5,2.65,12.9,270.5,460.41,382.86
2018,5,3,17,30,575.0,74.0,2.7,12.5,247.0,447.61,372.49
2018,5,3,17,45,506.5,66.0,2.75,12.1,197.0,370.17,307.42
2018,5,3,18,0,438.0,58.0,2.8,11.7,147.0,298.86,245.51
2018,5,3,18,15,352.5,48.0,2.8,11.4,106.5,224.81,179.8
2018,5,3,18,30,267.0,38.0,2.8,11.1,66.0,160.31,120.01
2018,5,3,18,45,158.0,23.5,2.8,10.75,38.0,86.89,22.98
2018,5,3,19,0,49.0,9.0,2.8,10.4,10.0,20.56,0.0
2018,5,3,19,15,24.5,4.5,2.75,10.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
