Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.35,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.3,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,4.0,1.35,9.45,4.0,3.64,0.0
2018,5,14,5,30,0.0,6.0,1.4,9.7,6.0,5.26,0.0
2018,5,14,5,45,0.0,10.0,1.4,9.95,10.0,8.78,2.06
2018,5,14,6,0,0.0,14.0,1.4,10.2,14.0,12.29,5.42
2018,5,14,6,15,0.0,23.5,1.4,10.55,23.5,20.67,13.12
2018,5,14,6,30,0.0,33.0,1.4,10.9,33.0,29.06,20.8
2018,5,14,6,45,0.0,62.5,1.35,11.2,62.5,55.23,44.41
2018,5,14,7,0,0.0,92.0,1.3,11.5,92.0,79.39,65.83
2018,5,14,7,15,0.0,102.0,1.3,11.85,102.0,87.94,73.08
2018,5,14,7,30,0.0,112.0,1.3,12.2,112.0,96.43,80.18
2018,5,14,7,45,0.0,118.0,1.3,12.55,118.0,102.11,80.91
2018,5,14,8,0,0.0,124.0,1.3,12.9,124.0,107.71,85.17
2018,5,14,8,15,0.5,140.0,1.35,13.2,140.5,121.5,96.14
2018,5,14,8,30,1.0,156.0,1.4,13.5,157.0,135.48,107.14
2018,5,14,8,45,3.0,169.5,1.45,13.8,172.0,148.03,116.86
2018,5,14,9,0,5.0,183.0,1.5,14.1,187.0,160.92,126.81
2018,5,14,9,15,7.0,196.0,1.6,14.35,201.5,173.71,136.69
2018,5,14,9,30,9.0,209.0,1.7,14.6,216.0,186.82,146.8
2018,5,14,9,45,12.0,233.5,1.8,14.8,243.0,210.56,165.32
2018,5,14,10,0,15.0,258.0,1.9,15.0,270.0,234.86,184.11
2018,5,14,10,15,22.5,296.0,1.95,15.1,315.0,274.23,214.59
2018,5,14,10,30,30.0,334.0,2.0,15.2,360.0,315.91,246.46
2018,5,14,10,45,40.0,366.0,2.05,15.3,401.5,355.62,276.56
2018,5,14,11,0,50.0,398.0,2.1,15.4,443.0,396.9,307.55
2018,5,14,11,15,153.5,395.0,2.15,15.4,537.0,489.57,379.4
2018,5,14,11,30,257.0,392.0,2.2,15.4,631.0,590.98,455.9
2018,5,14,11,45,436.0,328.5,2.2,15.45,737.0,711.33,546.28
2018,5,14,12,0,615.0,265.0,2.2,15.5,843.0,833.69,635.34
2018,5,14,12,15,626.5,259.5,2.2,15.45,847.5,860.16,653.08
2018,5,14,12,30,638.0,254.0,2.2,15.4,852.0,884.46,670.18
2018,5,14,12,45,589.5,270.0,2.15,15.4,818.5,868.72,657.92
2018,5,14,13,0,541.0,286.0,2.1,15.4,785.0,846.51,641.67
2018,5,14,13,15,581.0,269.5,2.1,15.25,797.0,882.46,668.31
2018,5,14,13,30,621.0,253.0,2.1,15.1,809.0,913.52,691.03
2018,5,14,13,45,703.5,210.5,2.1,15.0,825.0,957.43,722.07
2018,5,14,14,0,786.0,168.0,2.1,14.9,841.0,989.05,743.83
2018,5,14,14,15,821.0,146.5,2.1,14.75,827.5,998.6,751.23
2018,5,14,14,30,856.0,125.0,2.1,14.6,814.0,992.41,748.55
2018,5,14,14,45,846.0,123.0,2.1,14.45,778.5,980.67,742.45
2018,5,14,15,0,836.0,121.0,2.1,14.3,743.0,955.06,727.13
2018,5,14,15,15,758.5,139.0,2.1,14.3,679.5,885.36,681.19
2018,5,14,15,30,681.0,157.0,2.1,14.3,616.0,822.05,639.26
2018,5,14,15,45,701.0,140.5,2.05,13.85,585.0,801.89,627.89
2018,5,14,16,0,721.0,124.0,2.0,13.4,554.0,777.55,613.06
2018,5,14,16,15,727.5,112.5,2.0,13.1,515.0,743.88,591.45
2018,5,14,16,30,734.0,101.0,2.0,12.8,476.0,707.13,567.31
2018,5,14,16,45,705.5,96.0,2.0,12.55,426.0,649.54,526.98
2018,5,14,17,0,677.0,91.0,2.0,12.3,376.0,592.23,484.61
2018,5,14,17,15,637.0,85.0,2.0,11.95,325.5,527.03,434.53
2018,5,14,17,30,597.0,79.0,2.0,11.6,275.0,463.98,384.31
2018,5,14,17,45,541.5,72.0,1.95,11.25,226.5,393.97,326.38
2018,5,14,18,0,486.0,65.0,1.9,10.9,178.0,328.51,270.16
2018,5,14,18,15,403.0,55.5,1.9,10.7,133.5,253.6,204.66
2018,5,14,18,30,320.0,46.0,1.9,10.5,89.0,186.65,144.8
2018,5,14,18,45,208.5,32.0,1.9,10.3,55.5,117.62,79.99
2018,5,14,19,0,97.0,18.0,1.9,10.1,22.0,41.09,0.0
2018,5,14,19,15,48.5,9.0,1.85,10.0,11.0,17.84,0.0
2018,5,14,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.4,9.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.4,9.3,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,1.4,9.75,4.5,4.09,0.0
2018,5,15,5,30,0.0,7.0,1.4,10.2,7.0,6.14,0.0
2018,5,15,5,45,0.0,12.5,1.45,10.65,12.5,10.98,3.99
2018,5,15,6,0,0.0,18.0,1.5,11.1,18.0,15.82,8.55
2018,5,15,6,15,0.0,30.5,1.45,11.4,30.5,26.86,18.66
2018,5,15,6,30,0.0,43.0,1.4,11.7,43.0,37.92,28.72
2018,5,15,6,45,1.0,74.0,1.4,12.0,74.5,64.58,52.63
2018,5,15,7,0,2.0,105.0,1.4,12.3,106.0,89.33,74.42
2018,5,15,7,15,6.0,128.5,1.4,12.55,131.5,107.92,90.43
2018,5,15,7,30,10.0,152.0,1.4,12.8,157.0,126.23,105.94
2018,5,15,7,45,19.0,179.0,1.35,13.05,189.0,149.41,119.22
2018,5,15,8,0,28.0,206.0,1.3,13.3,221.0,167.19,132.5
2018,5,15,8,15,34.5,226.5,1.35,13.55,247.0,188.34,148.79
2018,5,15,8,30,41.0,247.0,1.4,13.8,273.0,210.59,166.01
2018,5,15,8,45,39.5,261.0,1.4,14.05,287.5,226.64,178.47
2018,5,15,9,0,38.0,275.0,1.4,14.3,302.0,242.55,190.73
2018,5,15,9,15,30.0,269.0,1.45,14.45,291.0,239.86,188.47
2018,5,15,9,30,22.0,263.0,1.5,14.6,280.0,238.37,187.12
2018,5,15,9,45,18.5,264.5,1.55,14.8,279.0,240.3,188.33
2018,5,15,10,0,15.0,266.0,1.6,15.0,278.0,241.69,189.07
2018,5,15,10,15,19.0,284.5,1.65,15.1,300.5,262.05,204.74
2018,5,15,10,30,23.0,303.0,1.7,15.2,323.0,284.07,221.55
2018,5,15,10,45,39.5,356.5,1.7,15.35,392.0,346.74,269.34
2018,5,15,11,0,56.0,410.0,1.7,15.5,461.0,412.09,318.03
2018,5,15,11,15,58.0,419.5,1.75,15.5,473.0,428.3,329.75
2018,5,15,11,30,60.0,429.0,1.8,15.5,485.0,444.64,341.85
2018,5,15,11,45,59.5,430.0,1.8,15.55,486.0,450.87,346.24
2018,5,15,12,0,59.0,431.0,1.8,15.6,487.0,456.76,350.47
2018,5,15,12,15,220.0,392.0,1.8,15.55,599.0,595.46,456.8
2018,5,15,12,30,381.0,353.0,1.8,15.5,711.0,732.23,557.21
2018,5,15,12,45,557.5,278.5,1.85,15.5,796.5,845.03,639.48
2018,5,15,13,0,734.0,204.0,1.9,15.5,882.0,957.58,717.57
2018,5,15,13,15,770.0,183.0,1.9,15.4,883.5,975.27,728.7
2018,5,15,13,30,806.0,162.0,1.9,15.3,885.0,997.53,744.04
2018,5,15,13,45,849.0,137.5,1.95,15.25,881.5,1007.36,751.75
2018,5,15,14,0,892.0,113.0,2.0,15.2,878.0,1025.43,765.16
2018,5,15,14,15,884.0,112.0,2.0,15.05,848.0,1012.74,758.02
2018,5,15,14,30,876.0,111.0,2.0,14.9,818.0,996.56,749.01
2018,5,15,14,45,865.0,110.0,2.0,14.8,782.0,974.1,735.76
2018,5,15,15,0,854.0,109.0,2.0,14.7,746.0,948.53,720.48
2018,5,15,15,15,832.5,110.0,2.0,14.7,702.5,921.72,704.09
2018,5,15,15,30,811.0,111.0,2.0,14.7,659.0,883.16,679.54
2018,5,15,15,45,695.0,140.0,2.0,14.3,587.0,795.56,621.23
2018,5,15,16,0,579.0,169.0,2.0,13.9,515.0,706.24,559.47
2018,5,15,16,15,503.0,173.5,2.0,13.65,456.0,622.18,498.7
2018,5,15,16,30,427.0,178.0,2.0,13.4,397.0,548.74,443.92
2018,5,15,16,45,477.0,146.0,1.95,13.15,367.0,531.73,433.72
2018,5,15,17,0,527.0,114.0,1.9,12.9,337.0,514.59,422.22
2018,5,15,17,15,555.5,94.5,1.9,12.65,302.5,485.4,400.23
2018,5,15,17,30,584.0,75.0,1.9,12.4,268.0,451.57,373.37
2018,5,15,17,45,516.0,69.0,1.85,12.15,218.0,376.8,311.41
2018,5,15,18,0,448.0,63.0,1.8,11.9,168.0,307.94,252.61
2018,5,15,18,15,376.0,53.0,1.75,11.7,126.5,239.52,192.73
2018,5,15,18,30,304.0,43.0,1.7,11.5,85.0,176.73,136.65
2018,5,15,18,45,203.0,30.0,1.6,11.3,53.5,112.87,77.27
2018,5,15,19,0,102.0,17.0,1.5,11.1,22.0,51.43,0.0
2018,5,15,19,15,51.0,8.5,1.5,11.0,11.0,17.9,0.0
2018,5,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.65,10.45,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.6,10.5,3.0,2.73,0.0
2018,5,16,5,15,21.5,15.5,1.65,10.7,17.0,14.1,0.0
2018,5,16,5,30,33.0,28.0,1.7,10.9,31.0,23.3,12.3
2018,5,16,5,45,76.5,46.0,1.7,11.15,58.0,37.42,27.13
2018,5,16,6,0,120.0,64.0,1.7,11.4,85.0,51.32,40.18
2018,5,16,6,15,165.5,81.5,1.7,11.6,121.0,62.31,50.42
2018,5,16,6,30,211.0,99.0,1.7,11.8,157.0,74.59,61.56
2018,5,16,6,45,291.5,111.0,1.7,12.05,208.5,83.02,69.01
2018,5,16,7,0,372.0,123.0,1.7,12.3,260.0,85.96,71.4
2018,5,16,7,15,324.5,149.5,1.65,12.55,282.0,107.59,90.16
2018,5,16,7,30,277.0,176.0,1.6,12.8,304.0,123.04,103.19
2018,5,16,7,45,214.5,205.5,1.6,13.05,311.0,165.97,126.35
2018,5,16,8,0,152.0,235.0,1.6,13.3,318.0,195.7,150.28
2018,5,16,8,15,117.5,249.5,1.6,13.55,317.0,213.88,165.87
2018,5,16,8,30,83.0,264.0,1.6,13.8,316.0,233.18,182.59
2018,5,16,8,45,50.0,248.0,1.55,14.0,280.0,220.19,173.16
2018,5,16,9,0,17.0,232.0,1.5,14.2,244.0,205.61,162.06
2018,5,16,9,15,15.0,233.5,1.55,14.4,244.5,208.34,163.98
2018,5,16,9,30,13.0,235.0,1.6,14.6,245.0,210.64,165.49
2018,5,16,9,45,20.5,273.0,1.65,14.75,289.5,248.52,194.99
2018,5,16,10,0,28.0,311.0,1.7,14.9,334.0,286.26,223.93
2018,5,16,10,15,25.5,313.5,1.75,15.05,335.0,290.96,227.11
2018,5,16,10,30,23.0,316.0,1.8,15.2,336.0,294.24,229.33
2018,5,16,10,45,18.5,283.0,1.85,15.3,299.5,264.29,206.01
2018,5,16,11,0,14.0,250.0,1.9,15.4,263.0,233.25,181.8
2018,5,16,11,15,11.0,214.0,1.9,15.4,224.0,199.86,155.64
2018,5,16,11,30,8.0,178.0,1.9,15.4,185.0,165.83,128.76
2018,5,16,11,45,7.0,173.0,1.9,15.45,179.5,161.0,124.92
2018,5,16,12,0,6.0,168.0,1.9,15.5,174.0,156.02,120.91
2018,5,16,12,15,5.5,161.5,1.9,15.4,167.0,150.02,116.19
2018,5,16,12,30,5.0,155.0,1.9,15.3,160.0,143.92,111.39
2018,5,16,12,45,4.5,154.0,1.9,15.2,158.5,142.74,110.52
2018,5,16,13,0,4.0,153.0,1.9,15.1,157.0,141.49,109.6
2018,5,16,13,15,6.0,172.0,2.0,14.95,177.5,161.05,125.46
2018,5,16,13,30,8.0,191.0,2.1,14.8,198.0,180.81,141.42
2018,5,16,13,45,9.0,202.0,2.2,14.65,210.0,192.27,150.77
2018,5,16,14,0,10.0,213.0,2.3,14.5,222.0,203.84,160.26
2018,5,16,14,15,9.0,203.5,2.35,14.35,211.0,194.09,152.77
2018,5,16,14,30,8.0,194.0,2.4,14.2,200.0,184.29,145.27
2018,5,16,14,45,8.0,199.0,2.45,14.05,205.0,189.24,149.6
2018,5,16,15,0,8.0,204.0,2.5,13.9,210.0,194.31,154.05
2018,5,16,15,15,8.0,202.0,2.5,13.9,207.5,192.73,153.11
2018,5,16,15,30,8.0,200.0,2.5,13.9,205.0,191.23,152.27
2018,5,16,15,45,7.5,189.5,2.5,13.6,194.0,181.0,144.55
2018,5,16,16,0,7.0,179.0,2.5,13.3,183.0,170.81,136.82
2018,5,16,16,15,21.5,184.0,2.5,13.15,195.5,188.47,152.35
2018,5,16,16,30,36.0,189.0,2.5,13.0,208.0,216.88,176.56
2018,5,16,16,45,75.0,179.0,2.45,12.85,213.0,235.21,193.25
2018,5,16,17,0,114.0,169.0,2.4,12.7,218.0,261.62,216.21
2018,5,16,17,15,184.5,144.5,2.4,12.5,211.5,275.27,229.17
2018,5,16,17,30,255.0,120.0,2.4,12.3,205.0,291.62,243.36
2018,5,16,17,45,273.0,99.0,2.4,12.1,176.0,264.78,220.44
2018,5,16,18,0,291.0,78.0,2.4,11.9,147.0,245.06,202.16
2018,5,16,18,15,240.5,62.5,2.35,11.6,110.5,189.34,152.98
2018,5,16,18,30,190.0,47.0,2.3,11.3,74.0,139.04,107.94
2018,5,16,18,45,121.5,32.0,2.25,11.05,47.0,82.49,56.53
2018,5,16,19,0,53.0,17.0,2.2,10.8,20.0,35.31,0.0
2018,5,16,19,15,26.5,8.5,2.2,10.65,10.0,13.02,0.0
2018,5,16,19,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.55,9.85,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.6,10.0,5.0,4.55,0.0
2018,5,17,5,15,114.0,18.0,2.65,10.4,26.5,16.37,0.0
2018,5,17,5,30,204.0,31.0,2.7,10.8,48.0,24.33,13.44
2018,5,17,5,45,311.5,40.5,2.75,11.25,86.5,32.62,22.95
2018,5,17,6,0,419.0,50.0,2.8,11.7,125.0,39.22,29.4
2018,5,17,6,15,494.5,56.5,2.85,12.1,172.5,42.97,33.05
2018,5,17,6,30,570.0,63.0,2.9,12.5,220.0,46.68,36.45
2018,5,17,6,45,561.5,77.0,2.9,12.95,258.0,55.67,44.44
2018,5,17,7,0,553.0,91.0,2.9,13.4,296.0,64.1,51.77
2018,5,17,7,15,493.0,121.0,2.9,13.8,323.5,83.38,68.55
2018,5,17,7,30,433.0,151.0,2.9,14.2,351.0,100.87,83.5
2018,5,17,7,45,476.0,159.5,2.9,14.65,402.5,139.04,94.96
2018,5,17,8,0,519.0,168.0,2.9,15.1,454.0,184.15,124.39
2018,5,17,8,15,604.5,156.0,2.85,15.5,517.0,226.89,155.42
2018,5,17,8,30,690.0,144.0,2.8,15.9,580.0,279.1,197.48
2018,5,17,8,45,767.5,123.0,2.75,16.3,640.0,335.76,245.12
2018,5,17,9,0,845.0,102.0,2.7,16.7,700.0,399.08,298.42
2018,5,17,9,15,853.5,105.5,2.7,16.95,738.0,455.63,347.03
2018,5,17,9,30,862.0,109.0,2.7,17.2,776.0,511.82,393.88
2018,5,17,9,45,867.5,113.0,2.65,17.45,809.0,566.23,437.7
2018,5,17,10,0,873.0,117.0,2.6,17.7,842.0,619.5,479.17
2018,5,17,10,15,879.0,118.5,2.65,17.8,869.0,669.63,517.81
2018,5,17,10,30,885.0,120.0,2.7,17.9,896.0,718.21,554.35
2018,5,17,10,45,889.5,120.5,2.7,18.0,916.0,763.06,586.8
2018,5,17,11,0,894.0,121.0,2.7,18.1,936.0,805.8,615.76
2018,5,17,11,15,896.5,122.0,2.8,18.05,949.5,845.09,643.09
2018,5,17,11,30,899.0,123.0,2.9,18.0,963.0,881.79,668.57
2018,5,17,11,45,900.5,123.5,2.95,18.0,969.0,914.43,690.73
2018,5,17,12,0,902.0,124.0,3.0,18.0,975.0,944.13,710.89
2018,5,17,12,15,903.0,123.5,3.05,17.9,974.5,969.35,728.32
2018,5,17,12,30,904.0,123.0,3.1,17.8,974.0,991.34,743.67
2018,5,17,12,45,904.5,120.5,3.2,17.7,965.5,1007.54,755.65
2018,5,17,13,0,905.0,118.0,3.3,17.6,957.0,1020.18,765.42
2018,5,17,13,15,901.5,117.0,3.35,17.45,940.5,1026.73,771.0
2018,5,17,13,30,898.0,116.0,3.4,17.3,924.0,1029.58,774.29
2018,5,17,13,45,893.0,115.0,3.45,17.15,901.0,1027.23,774.25
2018,5,17,14,0,888.0,114.0,3.5,17.0,878.0,1021.22,771.9
2018,5,17,14,15,881.0,112.5,3.55,16.85,848.5,1009.07,765.53
2018,5,17,14,30,874.0,111.0,3.6,16.7,819.0,993.42,756.89
2018,5,17,14,45,864.0,109.5,3.65,16.6,783.5,971.47,743.84
2018,5,17,15,0,854.0,108.0,3.7,16.5,748.0,946.38,728.63
2018,5,17,15,15,841.5,105.5,3.7,16.5,707.5,914.87,708.32
2018,5,17,15,30,829.0,103.0,3.7,16.5,667.0,889.35,692.21
2018,5,17,15,45,812.5,100.5,3.65,16.15,622.0,848.8,665.84
2018,5,17,16,0,796.0,98.0,3.6,15.8,577.0,806.25,637.82
2018,5,17,16,15,774.5,94.5,3.6,15.55,529.0,756.75,604.28
2018,5,17,16,30,753.0,91.0,3.6,15.3,481.0,706.19,569.37
2018,5,17,16,45,725.0,87.5,3.6,15.1,431.5,650.12,529.41
2018,5,17,17,0,697.0,84.0,3.6,14.9,382.0,597.01,489.87
2018,5,17,17,15,659.0,78.5,3.6,14.6,331.5,532.98,439.97
2018,5,17,17,30,621.0,73.0,3.6,14.3,281.0,470.9,389.95
2018,5,17,17,45,567.5,67.0,3.55,13.95,232.5,402.18,332.73
2018,5,17,18,0,514.0,61.0,3.5,13.6,184.0,337.79,277.19
2018,5,17,18,15,435.0,53.0,3.45,13.25,140.0,264.95,213.31
2018,5,17,18,30,356.0,45.0,3.4,12.9,96.0,200.09,155.14
2018,5,17,18,45,244.0,33.0,3.35,12.55,62.0,129.2,90.53
2018,5,17,19,0,132.0,21.0,3.3,12.2,28.0,64.62,0.0
2018,5,17,19,15,66.0,10.5,3.25,12.0,14.0,22.75,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.5,2.95,10.1,1.5,0.0,0.0
2018,5,18,5,0,5.0,3.0,3.0,10.2,3.0,2.73,0.0
2018,5,18,5,15,34.5,16.0,3.0,10.65,19.0,14.55,0.0
2018,5,18,5,30,64.0,29.0,3.0,11.1,35.0,23.39,12.97
2018,5,18,5,45,159.5,44.0,3.05,11.6,70.0,35.08,25.11
2018,5,18,6,0,255.0,59.0,3.1,12.1,105.0,44.6,34.14
2018,5,18,6,15,340.0,70.0,3.1,12.5,152.0,52.13,41.18
2018,5,18,6,30,425.0,81.0,3.1,12.9,199.0,59.44,47.81
2018,5,18,6,45,542.5,80.5,3.1,13.35,262.5,58.25,46.66
2018,5,18,7,0,660.0,80.0,3.1,13.8,326.0,56.3,44.74
2018,5,18,7,15,694.5,84.5,3.05,14.15,376.5,57.78,45.85
2018,5,18,7,30,729.0,89.0,3.0,14.5,427.0,59.18,46.85
2018,5,18,7,45,754.5,92.5,2.95,14.9,477.0,114.86,65.44
2018,5,18,8,0,780.0,96.0,2.9,15.3,527.0,169.46,100.93
2018,5,18,8,15,799.5,99.5,2.8,15.65,574.5,225.88,146.45
2018,5,18,8,30,819.0,103.0,2.7,16.0,622.0,284.28,197.08
2018,5,18,8,45,834.5,105.0,2.6,16.35,666.0,341.98,248.09
2018,5,18,9,0,850.0,107.0,2.5,16.7,710.0,404.96,302.45
2018,5,18,9,15,862.0,108.5,2.45,17.05,749.0,461.67,350.75
2018,5,18,9,30,874.0,110.0,2.4,17.4,788.0,518.35,397.47
2018,5,18,9,45,884.0,111.0,2.35,17.7,822.0,573.27,441.34
2018,5,18,10,0,894.0,112.0,2.3,18.0,856.0,627.44,483.14
2018,5,18,10,15,900.0,114.0,2.3,18.15,883.5,678.92,522.12
2018,5,18,10,30,906.0,116.0,2.3,18.3,911.0,728.81,558.87
2018,5,18,10,45,909.5,117.5,2.35,18.5,931.5,774.65,591.54
2018,5,18,11,0,913.0,119.0,2.4,18.7,952.0,818.25,620.83
2018,5,18,11,15,915.5,120.0,2.45,18.7,965.5,858.21,647.86
2018,5,18,11,30,918.0,121.0,2.5,18.7,979.0,895.52,672.96
2018,5,18,11,45,918.5,121.5,2.55,18.7,985.0,927.83,694.61
2018,5,18,12,0,919.0,122.0,2.6,18.7,991.0,957.09,714.22
2018,5,18,12,15,881.5,146.5,2.65,18.65,979.0,970.09,723.18
2018,5,18,12,30,844.0,171.0,2.7,18.6,967.0,990.49,737.32
2018,5,18,12,45,809.5,191.0,2.8,18.5,948.5,994.74,741.35
2018,5,18,13,0,775.0,211.0,2.9,18.4,930.0,1003.21,748.46
2018,5,18,13,15,650.5,278.0,2.95,18.3,874.5,957.42,717.67
2018,5,18,13,30,526.0,345.0,3.0,18.2,819.0,905.18,680.08
2018,5,18,13,45,579.0,309.0,3.05,18.1,818.5,926.51,698.19
2018,5,18,14,0,632.0,273.0,3.1,18.0,818.0,947.6,715.53
2018,5,18,14,15,682.5,234.0,3.2,17.8,804.0,957.6,725.77
2018,5,18,14,30,733.0,195.0,3.3,17.6,790.0,961.76,730.91
2018,5,18,14,45,803.0,150.5,3.4,17.45,776.0,966.57,736.55
2018,5,18,15,0,873.0,106.0,3.5,17.3,762.0,961.83,735.77
2018,5,18,15,15,827.0,116.5,3.5,17.3,710.5,922.5,710.08
2018,5,18,15,30,781.0,127.0,3.5,17.3,659.0,872.43,676.86
2018,5,18,15,45,798.0,112.5,3.7,16.75,624.5,849.4,665.08
2018,5,18,16,0,815.0,98.0,3.9,16.2,590.0,822.02,649.69
2018,5,18,16,15,790.0,95.5,3.95,15.85,540.0,770.21,614.85
2018,5,18,16,30,765.0,93.0,4.0,15.5,490.0,717.54,578.78
2018,5,18,16,45,729.5,89.5,4.05,15.15,437.0,655.5,534.69
2018,5,18,17,0,694.0,86.0,4.1,14.8,384.0,597.18,491.3
2018,5,18,17,15,663.5,81.5,4.1,14.4,337.0,539.31,446.21
2018,5,18,17,30,633.0,77.0,4.1,14.0,290.0,482.59,400.43
2018,5,18,17,45,577.0,70.5,4.05,13.65,240.0,411.27,340.97
2018,5,18,18,0,521.0,64.0,4.0,13.3,190.0,344.5,283.37
2018,5,18,18,15,440.0,56.0,3.95,12.95,145.0,270.27,218.22
2018,5,18,18,30,359.0,48.0,3.9,12.6,100.0,204.08,158.86
2018,5,18,18,45,244.0,35.0,3.85,12.25,64.5,131.54,93.26
2018,5,18,19,0,129.0,22.0,3.8,11.9,29.0,65.37,0.0
2018,5,18,19,15,64.5,11.0,3.75,11.75,14.5,22.93,0.0
2018,5,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,4,45,9.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,19,5,0,19.0,5.0,3.6,10.0,5.0,4.55,0.0
2018,5,19,5,15,104.5,19.0,3.65,10.2,27.5,15.05,0.0
2018,5,19,5,30,190.0,33.0,3.7,10.4,50.0,25.84,15.22
2018,5,19,5,45,280.5,45.0,3.75,10.6,87.5,34.75,24.96
2018,5,19,6,0,371.0,57.0,3.8,10.8,125.0,43.42,33.29
2018,5,19,6,15,456.5,65.5,3.85,11.15,175.0,50.32,39.79
2018,5,19,6,30,542.0,74.0,3.9,11.5,225.0,55.37,44.42
2018,5,19,6,45,594.0,80.0,3.95,11.8,276.5,58.06,46.77
2018,5,19,7,0,646.0,86.0,4.0,12.1,328.0,60.66,48.95
2018,5,19,7,15,680.0,91.5,4.0,12.45,379.0,62.66,50.5
2018,5,19,7,30,714.0,97.0,4.0,12.8,430.0,64.53,51.91
2018,5,19,7,45,739.0,101.5,3.95,13.15,479.5,114.94,66.35
2018,5,19,8,0,764.0,106.0,3.9,13.5,529.0,175.54,107.44
2018,5,19,8,15,782.5,110.0,3.9,13.9,576.0,231.19,152.74
2018,5,19,8,30,801.0,114.0,3.9,14.3,623.0,288.74,203.12
2018,5,19,8,45,814.5,118.0,3.9,14.65,666.5,346.4,254.69
2018,5,19,9,0,828.0,122.0,3.9,15.0,710.0,404.88,306.38
2018,5,19,9,15,841.5,123.5,3.9,15.25,749.5,461.86,355.86
2018,5,19,9,30,855.0,125.0,3.9,15.5,789.0,519.1,404.16
2018,5,19,9,45,865.5,126.0,3.95,15.8,823.0,575.5,450.4
2018,5,19,10,0,876.0,127.0,4.0,16.1,857.0,629.13,493.24
2018,5,19,10,15,879.5,130.5,4.05,16.2,883.5,679.47,532.79
2018,5,19,10,30,883.0,134.0,4.1,16.3,910.0,728.06,570.06
2018,5,19,10,45,883.5,137.5,4.15,16.4,929.5,772.51,603.49
2018,5,19,11,0,884.0,141.0,4.2,16.5,949.0,814.59,633.19
2018,5,19,11,15,883.5,144.0,4.25,16.55,961.5,852.92,659.96
2018,5,19,11,30,883.0,147.0,4.3,16.6,974.0,888.53,684.69
2018,5,19,11,45,880.5,150.5,4.3,16.65,979.5,920.02,706.16
2018,5,19,12,0,878.0,154.0,4.3,16.7,985.0,948.47,725.55
2018,5,19,12,15,880.5,152.0,4.3,16.65,984.5,973.52,742.82
2018,5,19,12,30,883.0,150.0,4.3,16.6,984.0,995.45,758.0
2018,5,19,12,45,885.5,147.0,4.35,16.6,976.5,1013.2,770.57
2018,5,19,13,0,888.0,144.0,4.4,16.6,969.0,1027.53,781.06
2018,5,19,13,15,883.0,144.0,4.4,16.5,952.5,1033.79,786.0
2018,5,19,13,30,878.0,144.0,4.4,16.4,936.0,1036.42,788.66
2018,5,19,13,45,870.0,144.0,4.4,16.35,912.0,1032.42,786.8
2018,5,19,14,0,862.0,144.0,4.4,16.3,888.0,1036.8,790.85
2018,5,19,14,15,851.0,144.5,4.4,16.15,858.0,1023.22,782.97
2018,5,19,14,30,840.0,145.0,4.4,16.0,828.0,1006.22,772.95
2018,5,19,14,45,825.0,144.5,4.4,15.9,791.0,980.99,757.13
2018,5,19,15,0,810.0,144.0,4.4,15.8,754.0,952.8,739.26
2018,5,19,15,15,788.5,140.5,4.4,15.8,707.5,912.55,712.51
2018,5,19,15,30,767.0,137.0,4.4,15.8,661.0,870.12,684.03
2018,5,19,15,45,744.5,134.5,4.4,15.35,615.0,831.14,658.94
2018,5,19,16,0,722.0,132.0,4.4,14.9,569.0,785.64,628.62
2018,5,19,16,15,698.5,130.0,4.4,14.6,524.5,738.72,596.42
2018,5,19,16,30,675.0,128.0,4.4,14.3,480.0,690.99,563.0
2018,5,19,16,45,641.0,123.0,4.35,13.95,430.0,631.75,518.64
2018,5,19,17,0,607.0,118.0,4.3,13.6,380.0,573.27,473.77
2018,5,19,17,15,563.5,111.0,4.3,13.25,330.0,507.71,422.1
2018,5,19,17,30,520.0,104.0,4.3,12.9,280.0,440.82,367.86
2018,5,19,17,45,461.5,94.5,4.25,12.5,231.5,371.36,309.67
2018,5,19,18,0,403.0,85.0,4.2,12.1,183.0,307.17,254.22
2018,5,19,18,15,324.5,72.0,4.15,11.85,139.0,236.12,191.88
2018,5,19,18,30,246.0,59.0,4.1,11.6,95.0,173.62,136.24
2018,5,19,18,45,157.5,41.5,4.0,11.3,61.5,106.4,76.23
2018,5,19,19,0,69.0,24.0,3.9,11.0,28.0,49.03,3.46
2018,5,19,19,15,34.5,12.0,3.9,10.95,14.0,17.84,0.0
2018,5,19,19,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,10.15,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.55,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,20,4,45,6.5,2.5,4.4,10.1,2.5,0.0,0.0
2018,5,20,5,0,13.0,5.0,4.4,10.1,5.0,4.55,0.0
2018,5,20,5,15,84.0,20.0,4.4,10.25,27.0,16.23,0.0
2018,5,20,5,30,155.0,35.0,4.4,10.4,49.0,27.34,16.65
2018,5,20,5,45,225.0,47.0,4.45,10.55,81.5,36.13,26.21
2018,5,20,6,0,295.0,59.0,4.5,10.7,114.0,44.65,34.41
2018,5,20,6,15,326.5,73.5,4.45,10.9,151.5,54.58,43.66
2018,5,20,6,30,358.0,88.0,4.4,11.1,189.0,64.08,52.33
2018,5,20,6,45,381.5,104.0,4.4,11.25,230.5,74.17,61.34
2018,5,20,7,0,405.0,120.0,4.4,11.4,272.0,83.76,69.73
2018,5,20,7,15,427.0,136.0,4.4,11.65,317.0,92.83,77.5
2018,5,20,7,30,449.0,152.0,4.4,11.9,362.0,101.39,84.71
2018,5,20,7,45,569.0,140.0,4.35,12.15,436.5,132.09,86.72
2018,5,20,8,0,689.0,128.0,4.3,12.4,511.0,176.58,112.06
2018,5,20,8,15,725.0,128.0,4.3,12.8,562.0,228.71,153.88
2018,5,20,8,30,761.0,128.0,4.3,13.2,613.0,284.83,202.42
2018,5,20,8,45,778.0,130.5,4.25,13.55,656.0,345.27,256.05
2018,5,20,9,0,795.0,133.0,4.2,13.9,699.0,401.71,306.01
2018,5,20,9,15,817.5,131.0,4.2,14.3,740.5,457.77,354.6
2018,5,20,9,30,840.0,129.0,4.2,14.7,782.0,515.08,402.88
2018,5,20,9,45,862.5,122.5,4.2,15.05,818.5,570.85,448.75
2018,5,20,10,0,885.0,116.0,4.2,15.4,855.0,625.01,492.19
2018,5,20,10,15,884.5,122.0,4.25,15.65,880.5,675.21,531.56
2018,5,20,10,30,884.0,128.0,4.3,15.9,906.0,723.29,568.34
2018,5,20,10,45,893.5,126.0,4.3,16.15,928.0,769.51,602.71
2018,5,20,11,0,903.0,124.0,4.3,16.4,950.0,814.0,633.46
2018,5,20,11,15,904.0,126.0,4.35,16.5,963.0,853.2,660.85
2018,5,20,11,30,905.0,128.0,4.4,16.6,976.0,889.72,686.24
2018,5,20,11,45,818.0,187.0,4.45,16.65,957.5,907.15,698.28
2018,5,20,12,0,731.0,246.0,4.5,16.7,939.0,917.46,705.43
2018,5,20,12,15,732.5,245.5,4.55,16.65,939.0,941.87,723.06
2018,5,20,12,30,734.0,245.0,4.6,16.6,939.0,963.45,738.59
2018,5,20,12,45,811.0,191.0,4.65,16.55,951.0,994.81,760.99
2018,5,20,13,0,888.0,137.0,4.7,16.5,963.0,1020.09,779.17
2018,5,20,13,15,827.5,173.0,4.75,16.45,932.5,1019.22,779.45
2018,5,20,13,30,767.0,209.0,4.8,16.4,902.0,1011.08,775.0
2018,5,20,13,45,720.0,230.5,4.85,16.35,868.0,990.77,762.21
2018,5,20,14,0,673.0,252.0,4.9,16.3,834.0,966.76,746.7
2018,5,20,14,15,683.0,235.0,4.9,16.25,808.0,957.88,741.9
2018,5,20,14,30,693.0,218.0,4.9,16.2,782.0,945.39,734.36
2018,5,20,14,45,714.0,194.5,4.95,16.1,753.5,933.03,727.53
2018,5,20,15,0,735.0,171.0,5.0,16.0,725.0,916.24,717.6
2018,5,20,15,15,742.0,156.5,5.0,16.0,690.0,891.96,701.7
2018,5,20,15,30,749.0,142.0,5.0,16.0,655.0,864.12,683.25
2018,5,20,15,45,741.5,132.5,5.05,15.7,612.0,825.79,658.08
2018,5,20,16,0,734.0,123.0,5.1,15.4,569.0,785.08,630.83
2018,5,20,16,15,714.0,117.5,5.1,15.15,522.0,736.71,597.0
2018,5,20,16,30,694.0,112.0,5.1,14.9,475.0,687.34,561.88
2018,5,20,16,45,667.0,107.5,5.1,14.65,428.0,633.31,521.94
2018,5,20,17,0,640.0,103.0,5.1,14.4,381.0,579.46,480.34
2018,5,20,17,15,600.0,96.5,5.05,14.05,331.0,515.56,429.52
2018,5,20,17,30,560.0,90.0,5.0,13.7,281.0,453.81,378.97
2018,5,20,17,45,504.0,82.5,5.0,13.35,233.0,384.85,320.98
2018,5,20,18,0,448.0,75.0,5.0,13.0,185.0,317.44,262.68
2018,5,20,18,15,368.5,64.0,4.9,12.65,141.0,245.75,199.54
2018,5,20,18,30,289.0,53.0,4.8,12.3,97.0,182.65,143.1
2018,5,20,18,45,190.0,38.5,4.75,11.95,63.0,118.41,85.44
2018,5,20,19,0,91.0,24.0,4.7,11.6,29.0,54.78,9.74
2018,5,20,19,15,45.5,12.0,4.65,11.5,14.5,20.07,0.0
2018,5,20,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,21,4,45,12.0,3.5,3.35,9.6,3.5,0.0,0.0
2018,5,21,5,0,24.0,7.0,3.3,9.7,7.0,6.37,0.0
2018,5,21,5,15,115.0,21.0,3.25,10.25,30.5,16.64,0.0
2018,5,21,5,30,206.0,35.0,3.2,10.8,54.0,27.4,16.87
2018,5,21,5,45,298.0,45.5,3.15,11.35,91.5,35.12,25.28
2018,5,21,6,0,390.0,56.0,3.1,11.9,129.0,44.08,33.77
2018,5,21,6,15,466.0,65.0,3.05,12.4,178.0,49.72,39.08
2018,5,21,6,30,542.0,74.0,3.0,12.9,227.0,55.18,44.01
2018,5,21,6,45,591.0,79.5,2.9,13.35,277.0,57.46,45.95
2018,5,21,7,0,640.0,85.0,2.8,13.8,327.0,59.69,47.74
2018,5,21,7,15,674.0,90.5,2.75,14.4,377.5,61.72,49.27
2018,5,21,7,30,708.0,96.0,2.7,15.0,428.0,63.61,50.63
2018,5,21,7,45,733.5,100.0,2.7,15.55,477.5,114.03,64.9
2018,5,21,8,0,759.0,104.0,2.7,16.1,527.0,173.72,104.89
2018,5,21,8,15,778.0,108.0,2.75,16.5,574.0,229.03,149.36
2018,5,21,8,30,797.0,112.0,2.8,16.9,621.0,286.29,198.78
2018,5,21,8,45,811.5,115.5,2.8,17.35,664.5,343.47,249.02
2018,5,21,9,0,826.0,119.0,2.8,17.8,708.0,401.58,299.37
2018,5,21,9,15,842.0,119.5,2.85,18.0,748.0,458.51,348.0
2018,5,21,9,30,858.0,120.0,2.9,18.2,788.0,518.33,397.44
2018,5,21,9,45,872.0,119.0,3.0,18.45,823.0,572.83,441.64
2018,5,21,10,0,886.0,118.0,3.1,18.7,858.0,626.97,484.36
2018,5,21,10,15,891.5,119.5,3.2,18.85,885.0,677.2,523.23
2018,5,21,10,30,897.0,121.0,3.3,19.0,912.0,725.81,559.99
2018,5,21,10,45,900.0,123.5,3.35,19.1,932.5,771.63,593.56
2018,5,21,11,0,903.0,126.0,3.4,19.2,953.0,815.24,623.54
2018,5,21,11,15,904.5,127.0,3.5,19.25,965.5,853.94,650.26
2018,5,21,11,30,906.0,128.0,3.6,19.3,978.0,889.97,675.06
2018,5,21,11,45,905.5,129.0,3.7,19.35,983.5,921.46,696.68
2018,5,21,12,0,905.0,130.0,3.8,19.4,989.0,949.9,716.24
2018,5,21,12,15,905.0,130.0,3.85,19.4,987.5,974.75,733.21
2018,5,21,12,30,905.0,130.0,3.9,19.4,986.0,996.34,748.06
2018,5,21,12,45,904.0,129.0,4.0,19.35,977.5,1012.64,759.9
2018,5,21,13,0,903.0,128.0,4.1,19.3,969.0,1025.43,769.52
2018,5,21,13,15,899.0,127.0,4.15,19.2,952.5,1031.63,774.68
2018,5,21,13,30,895.0,126.0,4.2,19.1,936.0,1034.16,777.54
2018,5,21,13,45,888.5,125.0,4.25,18.95,912.0,1030.5,776.53
2018,5,21,14,0,882.0,124.0,4.3,18.8,888.0,1023.2,773.21
2018,5,21,14,15,874.5,123.0,4.35,18.65,858.5,1011.34,766.92
2018,5,21,14,30,867.0,122.0,4.4,18.5,829.0,996.04,758.43
2018,5,21,14,45,856.5,120.0,4.4,18.3,793.0,973.42,744.8
2018,5,21,15,0,846.0,118.0,4.4,18.1,757.0,957.48,735.87
2018,5,21,15,15,833.5,115.0,4.4,18.1,716.5,925.46,715.1
2018,5,21,15,30,821.0,112.0,4.4,18.1,676.0,890.74,692.43
2018,5,21,15,45,804.5,109.0,4.4,17.55,631.0,850.03,666.73
2018,5,21,16,0,788.0,106.0,4.4,17.0,586.0,807.34,639.22
2018,5,21,16,15,766.5,102.5,4.35,16.6,538.0,758.3,605.88
2018,5,21,16,30,745.0,99.0,4.3,16.2,490.0,708.2,571.21
2018,5,21,16,45,716.0,95.0,4.25,15.85,440.0,654.43,532.95
2018,5,21,17,0,687.0,91.0,4.2,15.5,390.0,597.88,490.41
2018,5,21,17,15,649.5,85.0,4.15,15.0,339.5,534.18,440.94
2018,5,21,17,30,612.0,79.0,4.1,14.5,289.0,472.35,391.33
2018,5,21,17,45,559.0,73.0,4.05,14.05,240.5,404.38,334.91
2018,5,21,18,0,506.0,67.0,4.0,13.6,192.0,340.6,280.1
2018,5,21,18,15,429.0,57.5,3.95,13.2,147.0,267.36,216.11
2018,5,21,18,30,352.0,48.0,3.9,12.8,102.0,201.97,157.74
2018,5,21,18,45,243.5,36.0,3.8,12.4,67.0,132.06,95.39
2018,5,21,19,0,135.0,24.0,3.7,12.0,32.0,70.33,19.39
2018,5,21,19,15,67.5,12.0,3.6,11.8,16.0,24.53,0.0
2018,5,21,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.0,2.45,10.25,4.0,0.0,0.0
2018,5,22,5,0,35.0,8.0,2.4,10.3,8.0,7.28,0.0
2018,5,22,5,15,135.0,21.5,2.4,10.55,32.5,17.04,0.0
2018,5,22,5,30,235.0,35.0,2.4,10.8,57.0,27.42,17.07
2018,5,22,5,45,330.0,45.5,2.4,11.1,96.5,35.17,25.4
2018,5,22,6,0,425.0,56.0,2.4,11.4,136.0,44.1,33.89
2018,5,22,6,15,490.5,63.5,2.35,11.8,182.5,48.45,38.05
2018,5,22,6,30,556.0,71.0,2.3,12.2,229.0,52.68,41.91
2018,5,22,6,45,602.0,76.5,2.25,12.65,278.5,55.08,43.96
2018,5,22,7,0,648.0,82.0,2.2,13.1,328.0,57.41,45.85
2018,5,22,7,15,681.0,87.0,2.2,13.45,378.0,59.17,47.2
2018,5,22,7,30,714.0,92.0,2.2,13.8,428.0,60.82,48.41
2018,5,22,7,45,739.5,95.5,2.15,14.15,477.0,117.27,67.65
2018,5,22,8,0,765.0,99.0,2.1,14.5,526.0,170.73,102.69
2018,5,22,8,15,784.0,102.5,2.1,14.8,573.0,225.91,147.32
2018,5,22,8,30,803.0,106.0,2.1,15.1,620.0,283.03,196.87
2018,5,22,8,45,817.5,109.0,2.1,15.35,663.0,340.04,247.31
2018,5,22,9,0,832.0,112.0,2.1,15.6,706.0,397.95,297.86
2018,5,22,9,15,843.5,114.0,2.1,15.8,744.5,457.84,348.72
2018,5,22,9,30,855.0,116.0,2.1,16.0,783.0,513.47,394.88
2018,5,22,9,45,864.5,117.5,2.1,16.2,816.5,567.33,438.27
2018,5,22,10,0,874.0,119.0,2.1,16.4,850.0,620.44,479.71
2018,5,22,10,15,880.5,120.5,2.15,16.5,877.5,670.67,518.27
2018,5,22,10,30,887.0,122.0,2.2,16.6,905.0,719.39,554.78
2018,5,22,10,45,892.0,122.5,2.2,16.7,925.5,764.46,587.3
2018,5,22,11,0,897.0,123.0,2.2,16.8,946.0,807.47,616.24
2018,5,22,11,15,900.5,123.5,2.25,16.85,959.5,847.04,643.05
2018,5,22,11,30,904.0,124.0,2.3,16.9,973.0,884.09,668.0
2018,5,22,11,45,905.5,124.5,2.3,16.95,979.5,916.73,689.41
2018,5,22,12,0,907.0,125.0,2.3,17.0,986.0,946.45,708.79
2018,5,22,12,15,905.5,125.0,2.35,16.9,984.0,969.86,724.87
2018,5,22,12,30,904.0,125.0,2.4,16.8,982.0,989.96,738.87
2018,5,22,12,45,900.0,126.5,2.4,16.75,973.0,1005.67,749.42
2018,5,22,13,0,896.0,128.0,2.4,16.7,964.0,1017.86,757.77
2018,5,22,13,15,893.5,126.5,2.4,16.6,948.0,1025.0,763.09
2018,5,22,13,30,891.0,125.0,2.4,16.5,932.0,1028.5,766.18
2018,5,22,13,45,887.0,122.5,2.4,16.4,909.0,1025.81,765.36
2018,5,22,14,0,883.0,120.0,2.4,16.3,886.0,1019.44,762.31
2018,5,22,14,15,876.5,118.5,2.45,16.15,857.0,1008.03,756.74
2018,5,22,14,30,870.0,117.0,2.5,16.0,828.0,993.14,748.96
2018,5,22,14,45,861.0,115.0,2.5,15.8,793.0,971.91,736.62
2018,5,22,15,0,852.0,113.0,2.5,15.6,758.0,947.52,722.19
2018,5,22,15,15,839.5,110.5,2.5,15.6,717.5,916.33,702.54
2018,5,22,15,30,827.0,108.0,2.5,15.6,677.0,891.23,687.09
2018,5,22,15,45,811.5,105.0,2.5,15.25,632.5,851.28,661.96
2018,5,22,16,0,796.0,102.0,2.5,14.9,588.0,809.28,635.14
2018,5,22,16,15,776.5,98.0,2.5,14.65,540.5,761.09,603.16
2018,5,22,16,30,757.0,94.0,2.5,14.4,493.0,711.68,569.73
2018,5,22,16,45,730.5,90.0,2.5,14.15,443.5,656.23,531.02
2018,5,22,17,0,704.0,86.0,2.5,13.9,394.0,603.54,492.51
2018,5,22,17,15,668.0,81.0,2.5,13.55,344.0,541.29,444.79
2018,5,22,17,30,632.0,76.0,2.5,13.2,294.0,480.72,396.74
2018,5,22,17,45,581.5,69.5,2.5,12.85,245.0,412.63,340.83
2018,5,22,18,0,531.0,63.0,2.5,12.5,196.0,348.53,286.18
2018,5,22,18,15,456.0,55.0,2.45,12.2,151.0,276.55,223.41
2018,5,22,18,30,381.0,47.0,2.4,11.9,106.0,212.07,165.79
2018,5,22,18,45,272.5,36.5,2.3,11.6,71.0,141.76,103.06
2018,5,22,19,0,164.0,26.0,2.2,11.3,36.0,80.63,28.16
2018,5,22,19,15,85.0,14.0,2.15,11.15,19.0,29.93,0.0
2018,5,22,19,30,6.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,22,19,45,3.0,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.5,0.5,1.4,10.55,0.5,0.0,0.0
2018,5,23,5,0,1.0,1.0,1.4,10.6,1.0,0.91,0.0
2018,5,23,5,15,0.5,4.5,1.4,10.8,4.5,3.94,0.0
2018,5,23,5,30,0.0,8.0,1.4,11.0,8.0,7.02,0.21
2018,5,23,5,45,0.0,13.0,1.45,11.25,13.0,11.41,4.47
2018,5,23,6,0,0.0,18.0,1.5,11.5,18.0,15.82,8.59
2018,5,23,6,15,0.0,23.5,1.5,11.65,23.5,20.67,13.09
2018,5,23,6,30,0.0,29.0,1.5,11.8,29.0,25.53,17.53
2018,5,23,6,45,0.0,47.5,1.55,12.0,47.5,41.9,32.27
2018,5,23,7,0,0.0,66.0,1.6,12.2,66.0,58.33,46.86
2018,5,23,7,15,0.0,81.5,1.6,12.3,81.5,71.88,58.71
2018,5,23,7,30,0.0,97.0,1.6,12.4,97.0,84.83,69.87
2018,5,23,7,45,0.0,101.0,1.65,12.55,101.0,88.59,69.55
2018,5,23,8,0,0.0,105.0,1.7,12.7,105.0,92.27,72.35
2018,5,23,8,15,0.0,109.5,1.7,12.85,109.5,96.33,75.43
2018,5,23,8,30,0.0,114.0,1.7,13.0,114.0,100.37,78.5
2018,5,23,8,45,0.0,124.0,1.75,13.15,124.0,109.08,85.4
2018,5,23,9,0,0.0,134.0,1.8,13.3,134.0,117.84,92.31
2018,5,23,9,15,1.5,146.5,1.8,13.35,147.5,129.44,101.5
2018,5,23,9,30,3.0,159.0,1.8,13.4,161.0,141.28,110.87
2018,5,23,9,45,4.5,167.0,1.85,13.45,170.5,149.48,117.29
2018,5,23,10,0,6.0,175.0,1.9,13.5,180.0,157.89,123.89
2018,5,23,10,15,5.5,171.0,1.9,13.45,175.5,154.73,121.21
2018,5,23,10,30,5.0,167.0,1.9,13.4,171.0,151.45,118.47
2018,5,23,10,45,5.5,167.0,1.9,13.4,172.0,152.33,119.1
2018,5,23,11,0,6.0,167.0,1.9,13.4,173.0,153.22,119.75
2018,5,23,11,15,6.0,166.5,1.85,13.45,172.5,153.28,119.7
2018,5,23,11,30,6.0,166.0,1.8,13.5,172.0,153.3,119.64
2018,5,23,11,45,6.5,168.0,1.8,13.6,174.5,155.98,121.73
2018,5,23,12,0,7.0,170.0,1.8,13.7,177.0,158.67,123.83
2018,5,23,12,15,6.5,167.0,1.8,13.85,173.5,155.88,121.52
2018,5,23,12,30,6.0,164.0,1.8,14.0,170.0,153.0,119.16
2018,5,23,12,45,6.0,161.0,1.8,14.15,167.0,150.52,117.16
2018,5,23,13,0,6.0,158.0,1.8,14.3,164.0,147.98,115.13
2018,5,23,13,15,5.0,155.5,1.85,14.35,160.5,144.84,112.64
2018,5,23,13,30,4.0,153.0,1.9,14.4,157.0,141.64,110.12
2018,5,23,13,45,3.5,149.5,1.95,14.45,153.0,137.97,107.26
2018,5,23,14,0,3.0,146.0,2.0,14.5,149.0,134.27,104.38
2018,5,23,14,15,2.5,144.0,2.1,14.4,146.5,131.94,102.67
2018,5,23,14,30,2.0,142.0,2.2,14.3,144.0,129.6,100.97
2018,5,23,14,45,2.0,146.0,2.3,14.2,148.0,133.32,104.22
2018,5,23,15,0,2.0,150.0,2.4,14.1,152.0,137.09,107.54
2018,5,23,15,15,4.0,169.0,2.4,14.1,172.0,157.0,124.01
2018,5,23,15,30,6.0,188.0,2.4,14.1,192.0,177.32,140.79
2018,5,23,15,45,13.0,200.5,2.45,13.75,208.5,196.2,156.87
2018,5,23,16,0,20.0,213.0,2.5,13.4,225.0,215.25,173.15
2018,5,23,16,15,42.0,211.5,2.5,13.1,234.5,244.46,198.21
2018,5,23,16,30,64.0,210.0,2.5,12.8,244.0,260.49,212.58
2018,5,23,16,45,83.5,192.5,2.5,12.55,232.0,255.09,209.52
2018,5,23,17,0,103.0,175.0,2.5,12.3,220.0,259.11,213.96
2018,5,23,17,15,155.0,152.0,2.4,12.0,210.5,263.4,219.06
2018,5,23,17,30,207.0,129.0,2.3,11.7,201.0,272.28,227.16
2018,5,23,17,45,225.0,109.0,2.25,11.4,175.5,249.44,207.88
2018,5,23,18,0,243.0,89.0,2.2,11.1,150.0,224.16,185.57
2018,5,23,18,15,196.0,72.0,2.15,10.85,114.0,171.92,139.7
2018,5,23,18,30,149.0,55.0,2.1,10.6,78.0,124.6,97.71
2018,5,23,18,45,98.5,39.0,2.0,10.35,52.0,82.62,60.01
2018,5,23,19,0,48.0,23.0,1.9,10.1,26.0,38.8,13.44
2018,5,23,19,15,29.5,12.5,1.9,10.05,14.0,17.36,0.0
2018,5,23,19,30,11.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,23,19,45,5.5,1.0,1.85,9.9,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
