Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.5,1.15,8.9,1.5,0.0,0.0
2018,5,24,5,0,5.0,3.0,1.1,9.0,3.0,2.73,0.0
2018,5,24,5,15,16.0,12.0,1.1,9.35,13.5,10.56,0.0
2018,5,24,5,30,27.0,21.0,1.1,9.7,24.0,18.22,9.72
2018,5,24,5,45,39.0,30.5,1.1,10.05,37.0,26.16,17.64
2018,5,24,6,0,51.0,40.0,1.1,10.4,50.0,33.97,25.02
2018,5,24,6,15,42.5,57.0,1.1,10.65,67.0,49.2,38.96
2018,5,24,6,30,34.0,74.0,1.1,10.9,84.0,62.71,51.17
2018,5,24,6,45,27.5,99.5,1.1,11.15,108.5,81.94,68.26
2018,5,24,7,0,21.0,125.0,1.1,11.4,133.0,104.56,88.03
2018,5,24,7,15,16.0,137.0,1.15,11.65,143.5,114.6,96.43
2018,5,24,7,30,11.0,149.0,1.2,11.9,154.0,124.54,104.65
2018,5,24,7,45,7.0,147.0,1.25,12.1,150.5,125.39,100.02
2018,5,24,8,0,3.0,145.0,1.3,12.3,147.0,125.05,99.45
2018,5,24,8,15,3.5,141.0,1.3,12.55,143.5,123.01,97.33
2018,5,24,8,30,4.0,137.0,1.3,12.8,140.0,120.65,95.02
2018,5,24,8,45,5.5,162.0,1.35,13.05,166.0,142.66,112.65
2018,5,24,9,0,7.0,187.0,1.4,13.3,192.0,164.99,130.3
2018,5,24,9,15,12.0,223.0,1.4,13.55,232.0,198.32,156.5
2018,5,24,9,30,17.0,259.0,1.4,13.8,272.0,232.5,183.0
2018,5,24,9,45,19.0,274.5,1.4,14.05,290.0,248.79,195.23
2018,5,24,10,0,21.0,290.0,1.4,14.3,308.0,265.4,207.71
2018,5,24,10,15,21.0,300.5,1.4,14.5,319.0,276.76,216.06
2018,5,24,10,30,21.0,311.0,1.4,14.7,330.0,288.15,224.42
2018,5,24,10,45,17.0,277.0,1.45,14.9,292.5,257.62,200.59
2018,5,24,11,0,13.0,243.0,1.5,15.1,255.0,226.04,175.96
2018,5,24,11,15,17.5,255.5,1.5,15.25,272.0,245.47,191.13
2018,5,24,11,30,22.0,268.0,1.5,15.4,289.0,262.95,204.52
2018,5,24,11,45,22.0,292.5,1.55,15.55,313.5,288.06,223.58
2018,5,24,12,0,22.0,317.0,1.6,15.7,338.0,313.58,242.78
2018,5,24,12,15,77.5,381.5,1.65,15.65,455.0,429.32,331.48
2018,5,24,12,30,133.0,446.0,1.7,15.6,572.0,560.79,428.24
2018,5,24,12,45,144.5,454.5,1.75,15.6,590.5,587.2,446.83
2018,5,24,13,0,156.0,463.0,1.8,15.6,609.0,613.39,466.05
2018,5,24,13,15,130.0,453.5,1.85,15.4,573.5,583.71,444.81
2018,5,24,13,30,104.0,444.0,1.9,15.2,538.0,537.55,411.95
2018,5,24,13,45,83.0,418.5,1.95,15.05,492.5,493.23,380.14
2018,5,24,14,0,62.0,393.0,2.0,14.9,447.0,448.1,347.18
2018,5,24,14,15,49.5,363.0,2.0,14.65,405.0,406.22,316.5
2018,5,24,14,30,37.0,333.0,2.0,14.4,363.0,363.98,285.06
2018,5,24,14,45,28.0,297.5,2.0,14.2,319.5,319.23,251.32
2018,5,24,15,0,19.0,262.0,2.0,14.0,276.0,260.81,206.33
2018,5,24,15,15,20.0,252.5,2.0,14.0,267.0,252.93,200.82
2018,5,24,15,30,21.0,243.0,2.0,14.0,258.0,244.96,195.05
2018,5,24,15,45,17.0,221.5,2.0,13.5,233.0,220.49,176.26
2018,5,24,16,0,13.0,200.0,2.0,13.0,208.0,196.17,157.39
2018,5,24,16,15,10.0,172.5,2.0,12.8,178.5,166.9,134.08
2018,5,24,16,30,7.0,145.0,2.0,12.6,149.0,137.87,110.64
2018,5,24,16,45,41.0,127.0,1.95,12.35,145.5,152.43,124.41
2018,5,24,17,0,75.0,109.0,1.9,12.1,142.0,165.5,136.62
2018,5,24,17,15,150.5,110.5,1.9,11.9,166.5,223.25,186.3
2018,5,24,17,30,226.0,112.0,1.9,11.7,191.0,263.46,220.14
2018,5,24,17,45,298.5,98.5,1.85,11.55,185.0,287.35,239.19
2018,5,24,18,0,371.0,85.0,1.8,11.4,179.0,291.31,240.31
2018,5,24,18,15,303.5,73.0,1.75,11.2,139.0,227.87,184.92
2018,5,24,18,30,236.0,61.0,1.7,11.0,99.0,171.65,135.21
2018,5,24,18,45,155.5,44.5,1.65,10.85,66.0,108.1,79.48
2018,5,24,19,0,75.0,28.0,1.6,10.7,33.0,56.43,24.43
2018,5,24,19,15,38.0,14.5,1.55,10.6,17.0,20.92,0.0
2018,5,24,19,30,1.0,1.0,1.5,10.5,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,10.4,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,10.65,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,10.7,1.0,0.91,0.0
2018,5,25,5,15,0.0,5.0,1.05,10.85,5.0,4.38,0.0
2018,5,25,5,30,0.0,9.0,1.1,11.0,9.0,7.9,1.01
2018,5,25,5,45,0.0,14.5,1.1,11.1,14.5,12.74,5.67
2018,5,25,6,0,0.0,20.0,1.1,11.2,20.0,17.58,10.22
2018,5,25,6,15,1.5,39.5,1.1,11.35,40.0,34.83,25.93
2018,5,25,6,30,3.0,59.0,1.1,11.5,60.0,52.14,41.58
2018,5,25,6,45,3.5,75.0,1.1,11.6,76.5,65.65,53.62
2018,5,25,7,0,4.0,91.0,1.1,11.7,93.0,78.97,65.31
2018,5,25,7,15,2.5,89.5,1.05,11.8,90.5,78.38,64.53
2018,5,25,7,30,1.0,88.0,1.0,11.9,88.0,77.59,63.58
2018,5,25,7,45,2.0,102.0,1.0,12.0,103.0,89.56,70.41
2018,5,25,8,0,3.0,116.0,1.0,12.1,118.0,101.74,80.2
2018,5,25,8,15,5.0,145.5,1.0,12.15,149.0,126.95,100.65
2018,5,25,8,30,7.0,175.0,1.0,12.2,180.0,152.51,121.11
2018,5,25,8,45,6.5,175.5,1.0,12.3,180.0,154.11,122.02
2018,5,25,9,0,6.0,176.0,1.0,12.4,180.0,155.46,122.83
2018,5,25,9,15,4.0,150.0,1.0,12.45,153.0,133.49,104.82
2018,5,25,9,30,2.0,124.0,1.0,12.5,126.0,110.59,86.07
2018,5,25,9,45,1.5,122.0,1.0,12.5,123.5,108.82,84.54
2018,5,25,10,0,1.0,120.0,1.0,12.5,121.0,106.97,82.9
2018,5,25,10,15,3.5,146.5,1.05,12.55,149.5,132.0,103.12
2018,5,25,10,30,6.0,173.0,1.1,12.6,178.0,157.39,123.4
2018,5,25,10,45,7.0,180.0,1.1,12.7,186.0,164.88,129.18
2018,5,25,11,0,8.0,187.0,1.1,12.8,194.0,172.49,135.11
2018,5,25,11,15,8.5,192.0,1.1,12.85,199.5,178.02,139.4
2018,5,25,11,30,9.0,197.0,1.1,12.9,205.0,183.6,143.73
2018,5,25,11,45,9.0,192.0,1.15,12.95,200.5,179.75,140.65
2018,5,25,12,0,9.0,187.0,1.2,13.0,196.0,175.82,137.55
2018,5,25,12,15,10.5,208.0,1.25,12.95,218.0,196.81,154.29
2018,5,25,12,30,12.0,229.0,1.3,12.9,240.0,218.02,171.05
2018,5,25,12,45,14.0,254.5,1.35,12.9,267.5,244.1,191.53
2018,5,25,13,0,16.0,280.0,1.4,12.9,295.0,270.51,212.14
2018,5,25,13,15,14.0,260.5,1.45,12.85,273.5,250.96,197.01
2018,5,25,13,30,12.0,241.0,1.5,12.8,252.0,231.2,181.81
2018,5,25,13,45,58.5,225.0,1.55,12.75,276.0,285.24,226.6
2018,5,25,14,0,105.0,209.0,1.6,12.7,300.0,316.42,253.03
2018,5,25,14,15,103.0,198.5,1.65,12.65,285.5,304.01,243.67
2018,5,25,14,30,101.0,188.0,1.7,12.6,271.0,291.04,234.03
2018,5,25,14,45,72.0,216.5,1.75,12.5,274.5,292.06,233.96
2018,5,25,15,0,43.0,245.0,1.8,12.4,278.0,279.54,223.3
2018,5,25,15,15,56.0,266.0,1.8,12.4,306.5,314.01,251.3
2018,5,25,15,30,69.0,287.0,1.8,12.4,335.0,348.78,279.17
2018,5,25,15,45,125.0,265.0,1.9,12.3,344.5,389.13,313.37
2018,5,25,16,0,181.0,243.0,2.0,12.2,354.0,410.07,332.43
2018,5,25,16,15,187.0,228.5,2.05,12.1,335.5,394.24,321.19
2018,5,25,16,30,193.0,214.0,2.1,12.0,317.0,377.35,309.13
2018,5,25,16,45,220.5,194.0,2.15,11.9,300.5,381.6,314.06
2018,5,25,17,0,248.0,174.0,2.2,11.8,284.0,369.29,305.58
2018,5,25,17,15,261.0,150.0,2.2,11.65,253.0,339.76,282.59
2018,5,25,17,30,274.0,126.0,2.2,11.5,222.0,308.17,257.17
2018,5,25,17,45,287.0,105.5,2.2,11.4,192.0,278.59,232.28
2018,5,25,18,0,300.0,85.0,2.2,11.3,162.0,256.58,212.34
2018,5,25,18,15,248.5,69.5,2.15,11.2,124.0,199.95,162.65
2018,5,25,18,30,197.0,54.0,2.1,11.1,86.0,141.05,110.76
2018,5,25,18,45,139.5,38.0,2.05,11.05,57.0,93.82,68.53
2018,5,25,19,0,82.0,22.0,2.0,11.0,28.0,50.08,22.58
2018,5,25,19,15,44.5,12.0,2.05,10.95,15.0,20.0,0.0
2018,5,25,19,30,7.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,2.1,10.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,3.85,9.8,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,3.9,9.9,6.0,5.46,0.0
2018,5,26,5,15,45.5,12.0,3.95,10.1,15.5,10.07,0.0
2018,5,26,5,30,65.0,18.0,4.0,10.3,25.0,14.97,7.03
2018,5,26,5,45,32.5,27.0,4.0,10.5,30.5,23.39,15.12
2018,5,26,6,0,0.0,36.0,4.0,10.7,36.0,31.74,22.94
2018,5,26,6,15,0.0,52.5,4.0,11.1,52.5,46.33,36.26
2018,5,26,6,30,0.0,69.0,4.0,11.5,69.0,60.18,48.76
2018,5,26,6,45,28.5,106.0,3.95,11.85,117.0,86.5,72.18
2018,5,26,7,0,57.0,143.0,3.9,12.2,165.0,112.43,94.86
2018,5,26,7,15,89.5,171.5,3.8,12.7,211.5,132.05,111.56
2018,5,26,7,30,122.0,200.0,3.7,13.2,258.0,143.81,121.16
2018,5,26,7,45,115.5,222.5,3.65,13.7,282.0,170.59,133.21
2018,5,26,8,0,109.0,245.0,3.6,14.2,306.0,203.86,158.77
2018,5,26,8,15,145.5,268.5,3.5,14.65,357.5,231.89,179.16
2018,5,26,8,30,182.0,292.0,3.4,15.1,409.0,271.56,209.6
2018,5,26,8,45,219.5,308.5,3.35,15.55,459.5,311.32,240.5
2018,5,26,9,0,257.0,325.0,3.3,16.0,510.0,350.54,271.22
2018,5,26,9,15,248.5,346.0,3.25,16.3,532.5,383.36,297.57
2018,5,26,9,30,240.0,367.0,3.2,16.6,555.0,418.74,325.18
2018,5,26,9,45,211.0,387.5,3.15,16.9,558.0,437.73,339.64
2018,5,26,10,0,182.0,408.0,3.1,17.2,561.0,453.71,351.28
2018,5,26,10,15,226.5,416.0,3.05,17.45,612.5,503.28,388.58
2018,5,26,10,30,271.0,424.0,3.0,17.7,664.0,556.99,428.35
2018,5,26,10,45,252.0,439.0,3.0,17.9,666.5,574.81,440.55
2018,5,26,11,0,233.0,454.0,3.0,18.1,669.0,588.06,449.42
2018,5,26,11,15,213.5,464.0,3.1,18.2,663.0,596.08,454.88
2018,5,26,11,30,194.0,474.0,3.2,18.3,657.0,602.18,458.87
2018,5,26,11,45,220.0,468.0,3.25,18.4,677.0,631.5,480.76
2018,5,26,12,0,246.0,462.0,3.3,18.5,697.0,669.12,508.27
2018,5,26,12,15,251.0,466.0,3.4,18.5,705.5,690.37,523.73
2018,5,26,12,30,256.0,470.0,3.5,18.5,714.0,710.73,538.66
2018,5,26,12,45,543.0,319.0,3.65,18.55,830.0,862.15,654.84
2018,5,26,13,0,830.0,168.0,3.8,18.6,946.0,1001.33,754.34
2018,5,26,13,15,872.0,144.0,3.9,18.5,949.0,1018.19,766.0
2018,5,26,13,30,914.0,120.0,4.0,18.4,952.0,1043.9,784.75
2018,5,26,13,45,907.5,120.0,4.1,18.3,929.0,1041.35,784.51
2018,5,26,14,0,901.0,120.0,4.2,18.2,906.0,1035.13,782.12
2018,5,26,14,15,836.0,148.5,4.25,18.05,858.5,1008.47,765.74
2018,5,26,14,30,771.0,177.0,4.3,17.9,811.0,967.84,739.78
2018,5,26,14,45,767.5,168.5,4.35,17.75,777.0,946.8,727.36
2018,5,26,15,0,764.0,160.0,4.4,17.6,743.0,922.54,712.7
2018,5,26,15,15,793.0,138.0,4.4,17.6,714.5,911.14,706.3
2018,5,26,15,30,822.0,116.0,4.4,17.6,686.0,894.41,696.13
2018,5,26,15,45,815.5,110.0,4.45,17.2,644.5,859.34,674.3
2018,5,26,16,0,809.0,104.0,4.5,16.8,603.0,821.64,650.36
2018,5,26,16,15,789.0,100.5,4.5,16.55,555.5,773.37,617.57
2018,5,26,16,30,769.0,97.0,4.5,16.3,508.0,723.88,583.34
2018,5,26,16,45,741.0,93.5,4.5,16.0,457.5,667.58,543.36
2018,5,26,17,0,713.0,90.0,4.5,15.7,407.0,614.3,503.74
2018,5,26,17,15,675.5,85.0,4.45,15.35,356.0,550.81,454.21
2018,5,26,17,30,638.0,80.0,4.4,15.0,305.0,489.09,404.58
2018,5,26,17,45,585.5,74.0,4.35,14.6,255.5,420.23,347.59
2018,5,26,18,0,533.0,68.0,4.3,14.2,206.0,355.46,292.15
2018,5,26,18,15,459.5,60.0,4.2,13.75,160.5,283.89,229.7
2018,5,26,18,30,386.0,52.0,4.1,13.3,115.0,219.49,172.22
2018,5,26,18,45,279.5,40.5,4.0,12.85,78.0,148.61,109.63
2018,5,26,19,0,173.0,29.0,3.9,12.4,41.0,88.17,45.62
2018,5,26,19,15,90.0,15.5,3.8,12.2,21.5,32.53,0.0
2018,5,26,19,30,7.0,2.0,3.7,12.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,11.75,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.0,1.95,10.95,4.0,0.0,0.0
2018,5,27,5,0,32.0,8.0,1.9,11.2,8.0,7.28,0.0
2018,5,27,5,15,40.5,21.0,1.8,11.85,23.5,17.62,0.0
2018,5,27,5,30,49.0,34.0,1.7,12.5,39.0,28.18,18.13
2018,5,27,5,45,105.0,50.5,1.65,13.15,69.0,39.79,29.36
2018,5,27,6,0,161.0,67.0,1.6,13.8,99.0,52.04,40.66
2018,5,27,6,15,366.5,68.0,1.55,14.3,167.5,50.42,39.45
2018,5,27,6,30,572.0,69.0,1.5,14.8,236.0,50.81,39.81
2018,5,27,6,45,642.5,70.0,1.5,15.35,291.0,50.04,39.0
2018,5,27,7,0,713.0,71.0,1.5,15.9,346.0,54.32,42.6
2018,5,27,7,15,743.5,75.0,1.5,16.4,397.0,55.97,43.81
2018,5,27,7,30,774.0,79.0,1.5,16.9,448.0,58.43,45.71
2018,5,27,7,45,796.5,82.0,1.45,17.4,497.5,111.46,59.75
2018,5,27,8,0,819.0,85.0,1.4,17.9,547.0,167.21,95.93
2018,5,27,8,15,836.5,87.5,1.45,18.25,594.0,230.87,146.76
2018,5,27,8,30,854.0,90.0,1.5,18.6,641.0,288.93,196.43
2018,5,27,8,45,867.0,92.0,1.5,18.95,684.0,346.54,246.6
2018,5,27,9,0,880.0,94.0,1.5,19.3,727.0,404.71,296.48
2018,5,27,9,15,890.5,96.0,1.6,19.6,766.0,462.15,344.87
2018,5,27,9,30,901.0,98.0,1.7,19.9,805.0,519.38,391.66
2018,5,27,9,45,909.0,99.0,1.75,20.25,838.0,574.0,434.79
2018,5,27,10,0,917.0,100.0,1.8,20.6,871.0,627.63,475.8
2018,5,27,10,15,922.5,101.0,1.9,20.8,898.0,678.47,514.17
2018,5,27,10,30,928.0,102.0,2.0,21.0,925.0,727.62,550.39
2018,5,27,10,45,931.5,102.5,2.05,21.2,945.0,772.99,581.96
2018,5,27,11,0,935.0,103.0,2.1,21.4,965.0,816.08,610.44
2018,5,27,11,15,937.0,104.5,2.2,21.5,978.5,856.43,637.48
2018,5,27,11,30,939.0,106.0,2.3,21.6,992.0,894.08,662.61
2018,5,27,11,45,939.5,106.5,2.4,21.7,998.0,926.65,684.29
2018,5,27,12,0,940.0,107.0,2.5,21.8,1004.0,956.13,703.97
2018,5,27,12,15,941.0,105.5,2.55,21.85,1002.5,980.98,720.29
2018,5,27,12,30,942.0,104.0,2.6,21.9,1001.0,1002.47,734.51
2018,5,27,12,45,942.0,102.5,2.65,21.95,992.5,1019.52,745.93
2018,5,27,13,0,942.0,101.0,2.7,22.0,984.0,1032.95,755.14
2018,5,27,13,15,938.5,100.5,2.75,22.0,968.0,1040.24,760.66
2018,5,27,13,30,935.0,100.0,2.8,22.0,952.0,1043.74,763.92
2018,5,27,13,45,930.5,99.0,2.8,22.05,929.0,1041.95,763.27
2018,5,27,14,0,926.0,98.0,2.8,22.1,906.0,1036.39,760.35
2018,5,27,14,15,919.0,97.0,2.85,22.05,876.5,1024.65,754.31
2018,5,27,14,30,912.0,96.0,2.9,22.0,847.0,1009.31,746.05
2018,5,27,14,45,902.0,95.0,2.9,22.0,811.5,987.6,733.06
2018,5,27,15,0,892.0,94.0,2.9,22.0,776.0,962.65,718.0
2018,5,27,15,15,881.0,92.5,2.9,22.0,736.0,933.16,699.88
2018,5,27,15,30,870.0,91.0,2.9,22.0,696.0,900.85,679.8
2018,5,27,15,45,855.0,88.5,2.9,21.9,651.0,861.26,654.84
2018,5,27,16,0,840.0,86.0,2.9,21.8,606.0,819.53,628.16
2018,5,27,16,15,821.0,84.0,2.85,21.7,558.5,780.01,602.41
2018,5,27,16,30,802.0,82.0,2.8,21.6,511.0,732.0,570.22
2018,5,27,16,45,777.5,78.0,2.8,21.45,461.0,676.52,532.42
2018,5,27,17,0,753.0,74.0,2.8,21.3,411.0,620.79,493.4
2018,5,27,17,15,719.0,70.5,2.75,20.7,360.5,559.62,448.07
2018,5,27,17,30,685.0,67.0,2.7,20.1,310.0,499.75,402.09
2018,5,27,17,45,637.5,62.0,2.7,19.55,260.5,434.61,350.21
2018,5,27,18,0,590.0,57.0,2.7,19.0,211.0,371.12,297.66
2018,5,27,18,15,521.5,51.0,2.7,18.25,165.5,301.28,238.47
2018,5,27,18,30,453.0,45.0,2.7,17.5,120.0,238.09,183.15
2018,5,27,18,45,346.5,36.0,2.65,16.8,82.5,166.6,120.9
2018,5,27,19,0,240.0,27.0,2.6,16.1,45.0,103.99,55.56
2018,5,27,19,15,127.5,14.5,2.55,15.85,23.5,39.37,0.0
2018,5,27,19,30,15.0,2.0,2.5,15.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,15.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,28,4,45,36.5,5.0,0.95,14.15,5.5,0.0,0.0
2018,5,28,5,0,73.0,10.0,0.9,14.2,11.0,9.1,0.0
2018,5,28,5,15,207.5,21.5,0.85,14.75,40.0,17.85,0.93
2018,5,28,5,30,342.0,33.0,0.8,15.3,69.0,26.97,16.98
2018,5,28,5,45,434.5,40.0,0.8,15.85,110.5,31.62,21.98
2018,5,28,6,0,527.0,47.0,0.8,16.4,152.0,36.23,26.39
2018,5,28,6,15,587.0,53.0,0.8,16.9,200.0,39.8,29.7
2018,5,28,6,30,647.0,59.0,0.8,17.4,248.0,43.28,32.78
2018,5,28,6,45,689.0,63.0,0.8,17.9,299.0,49.29,37.96
2018,5,28,7,0,731.0,67.0,0.8,18.4,350.0,51.22,39.46
2018,5,28,7,15,760.5,70.5,0.85,19.0,400.5,52.62,40.44
2018,5,28,7,30,790.0,74.0,0.9,19.6,451.0,54.96,42.2
2018,5,28,7,45,812.0,76.5,0.95,20.15,500.5,108.44,56.06
2018,5,28,8,0,834.0,79.0,1.0,20.7,550.0,171.88,97.82
2018,5,28,8,15,850.5,81.5,1.05,21.2,597.0,228.9,142.63
2018,5,28,8,30,867.0,84.0,1.1,21.7,644.0,287.38,191.91
2018,5,28,8,45,879.5,86.0,1.15,22.2,687.0,345.44,241.65
2018,5,28,9,0,892.0,88.0,1.2,22.7,730.0,404.01,291.03
2018,5,28,9,15,901.0,90.0,1.3,23.0,768.5,461.36,338.62
2018,5,28,9,30,910.0,92.0,1.4,23.3,807.0,518.33,384.49
2018,5,28,9,45,915.5,95.5,1.5,23.6,840.5,574.08,428.0
2018,5,28,10,0,921.0,99.0,1.6,23.9,874.0,628.64,469.29
2018,5,28,10,15,927.0,99.5,1.7,24.1,901.0,679.5,507.07
2018,5,28,10,30,933.0,100.0,1.8,24.3,928.0,728.72,542.77
2018,5,28,10,45,936.5,101.0,1.9,24.5,948.5,774.7,574.57
2018,5,28,11,0,940.0,102.0,2.0,24.7,969.0,818.4,603.39
2018,5,28,11,15,942.5,102.5,2.05,24.75,982.5,858.4,629.48
2018,5,28,11,30,945.0,103.0,2.1,24.8,996.0,895.71,653.66
2018,5,28,11,45,945.5,103.5,2.2,24.9,1002.0,928.42,675.11
2018,5,28,12,0,946.0,104.0,2.3,25.0,1008.0,958.04,694.57
2018,5,28,12,15,944.5,105.0,2.4,24.95,1006.5,983.07,711.52
2018,5,28,12,30,943.0,106.0,2.5,24.9,1005.0,1004.69,726.39
2018,5,28,12,45,938.5,107.5,2.55,24.9,995.5,1020.41,736.95
2018,5,28,13,0,934.0,109.0,2.6,24.9,986.0,1032.47,745.33
2018,5,28,13,15,930.0,108.5,2.65,24.85,969.5,1039.33,750.67
2018,5,28,13,30,926.0,108.0,2.7,24.8,953.0,1042.43,753.79
2018,5,28,13,45,920.5,107.5,2.7,24.7,930.0,1040.29,753.37
2018,5,28,14,0,915.0,107.0,2.7,24.6,907.0,1034.43,750.73
2018,5,28,14,15,908.0,105.5,2.75,24.55,877.0,1022.37,744.58
2018,5,28,14,30,901.0,104.0,2.8,24.5,847.0,1006.75,736.24
2018,5,28,14,45,891.5,103.0,2.8,24.5,812.0,985.81,723.91
2018,5,28,15,0,882.0,102.0,2.8,24.5,777.0,961.65,709.53
2018,5,28,15,15,870.5,99.5,2.8,24.5,736.5,930.92,690.79
2018,5,28,15,30,859.0,97.0,2.8,24.5,696.0,897.41,670.13
2018,5,28,15,45,844.0,95.0,2.85,24.2,651.5,858.81,646.98
2018,5,28,16,0,829.0,93.0,2.9,23.9,607.0,825.5,627.17
2018,5,28,16,15,808.5,90.5,2.9,23.65,559.0,777.44,596.25
2018,5,28,16,30,788.0,88.0,2.9,23.4,511.0,728.16,563.99
2018,5,28,16,45,761.0,85.0,2.95,23.1,461.0,672.61,526.81
2018,5,28,17,0,734.0,82.0,3.0,22.8,411.0,617.0,488.07
2018,5,28,17,15,700.0,77.5,3.0,22.2,361.0,557.77,444.48
2018,5,28,17,30,666.0,73.0,3.0,21.6,311.0,497.74,398.72
2018,5,28,17,45,619.5,67.5,3.05,20.95,261.5,431.52,346.47
2018,5,28,18,0,573.0,62.0,3.1,20.3,212.0,368.76,294.89
2018,5,28,18,15,505.0,55.0,3.15,19.6,166.5,298.77,235.82
2018,5,28,18,30,437.0,48.0,3.2,18.9,121.0,235.37,180.63
2018,5,28,18,45,333.5,38.5,3.25,18.2,83.5,165.01,119.69
2018,5,28,19,0,230.0,29.0,3.3,17.5,46.0,104.05,57.69
2018,5,28,19,15,126.0,16.5,3.3,17.2,25.0,40.97,0.0
2018,5,28,19,30,22.0,4.0,3.3,16.9,4.0,0.0,0.0
2018,5,28,19,45,11.0,2.0,3.3,16.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,3.7,13.85,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,3.7,13.9,13.0,10.01,0.0
2018,5,29,5,15,219.0,22.5,3.75,14.35,42.0,18.77,2.11
2018,5,29,5,30,349.0,34.0,3.8,14.8,71.0,27.87,17.76
2018,5,29,5,45,440.0,42.0,3.8,15.25,113.5,33.36,23.51
2018,5,29,6,0,531.0,50.0,3.8,15.7,156.0,38.74,28.63
2018,5,29,6,15,591.0,56.0,3.8,16.05,204.5,42.21,31.88
2018,5,29,6,30,651.0,62.0,3.8,16.4,253.0,45.59,34.91
2018,5,29,6,45,691.5,66.5,3.8,16.75,304.0,52.17,40.64
2018,5,29,7,0,732.0,71.0,3.8,17.1,355.0,54.38,42.41
2018,5,29,7,15,761.5,74.5,3.8,17.6,406.0,55.65,43.29
2018,5,29,7,30,791.0,78.0,3.8,18.1,457.0,57.92,45.02
2018,5,29,7,45,813.0,81.5,3.8,18.6,507.0,112.19,59.58
2018,5,29,8,0,835.0,85.0,3.8,19.1,557.0,169.13,96.72
2018,5,29,8,15,852.0,87.5,3.9,19.5,604.5,233.58,148.49
2018,5,29,8,30,869.0,90.0,4.0,19.9,652.0,292.31,199.24
2018,5,29,8,45,882.0,92.0,4.1,20.25,695.5,350.69,250.86
2018,5,29,9,0,895.0,94.0,4.2,20.6,739.0,409.62,302.44
2018,5,29,9,15,908.5,94.0,4.25,20.9,779.0,467.45,352.03
2018,5,29,9,30,922.0,94.0,4.3,21.2,819.0,525.33,400.31
2018,5,29,9,45,934.0,93.0,4.35,21.5,854.0,581.36,445.81
2018,5,29,10,0,946.0,92.0,4.4,21.8,889.0,636.75,489.48
2018,5,29,10,15,951.5,93.0,4.45,22.0,916.5,688.84,529.69
2018,5,29,10,30,957.0,94.0,4.5,22.2,944.0,739.2,567.61
2018,5,29,10,45,961.5,94.0,4.6,22.45,965.0,785.98,601.1
2018,5,29,11,0,966.0,94.0,4.7,22.7,986.0,830.49,631.7
2018,5,29,11,15,968.0,95.0,4.75,22.75,999.5,871.44,659.82
2018,5,29,11,30,970.0,96.0,4.8,22.8,1013.0,909.59,685.87
2018,5,29,11,45,970.5,97.0,4.85,22.85,1019.5,943.48,708.92
2018,5,29,12,0,971.0,98.0,4.9,22.9,1026.0,974.21,729.78
2018,5,29,12,15,970.0,99.0,4.95,22.8,1025.0,1000.26,747.93
2018,5,29,12,30,969.0,100.0,5.0,22.7,1024.0,1022.83,763.83
2018,5,29,12,45,966.5,100.0,5.05,22.65,1015.0,1039.4,775.63
2018,5,29,13,0,964.0,100.0,5.1,22.6,1006.0,1052.23,785.06
2018,5,29,13,15,961.5,99.0,5.15,22.45,990.0,1060.25,791.73
2018,5,29,13,30,959.0,98.0,5.2,22.3,974.0,1064.42,795.96
2018,5,29,13,45,955.0,97.0,5.25,22.1,951.0,1063.21,796.9
2018,5,29,14,0,951.0,96.0,5.3,21.9,928.0,1058.16,795.38
2018,5,29,14,15,944.5,95.5,5.3,21.65,899.0,1047.37,789.85
2018,5,29,14,30,938.0,95.0,5.3,21.4,870.0,1032.9,781.93
2018,5,29,14,45,930.0,93.5,5.3,21.15,834.5,1012.31,769.88
2018,5,29,15,0,922.0,92.0,5.3,20.9,799.0,988.31,755.53
2018,5,29,15,15,911.5,90.0,5.3,20.9,758.0,958.17,736.13
2018,5,29,15,30,901.0,88.0,5.3,20.9,717.0,925.07,714.61
2018,5,29,15,45,886.5,87.0,5.3,20.25,672.5,886.86,691.1
2018,5,29,16,0,872.0,86.0,5.3,19.6,628.0,846.39,665.62
2018,5,29,16,15,852.0,84.0,5.3,19.15,579.0,798.29,633.61
2018,5,29,16,30,832.0,82.0,5.3,18.7,530.0,755.17,604.78
2018,5,29,16,45,805.5,79.5,5.3,18.25,479.0,698.88,565.37
2018,5,29,17,0,779.0,77.0,5.3,17.8,428.0,642.39,524.75
2018,5,29,17,15,744.0,74.0,5.3,17.15,376.5,579.99,476.88
2018,5,29,17,30,709.0,71.0,5.3,16.5,325.0,518.85,428.35
2018,5,29,17,45,659.0,66.5,5.3,15.9,274.0,452.01,373.26
2018,5,29,18,0,609.0,62.0,5.3,15.3,223.0,386.64,317.49
2018,5,29,18,15,539.0,55.0,5.25,14.8,175.5,313.83,253.83
2018,5,29,18,30,469.0,48.0,5.2,14.3,128.0,247.79,194.51
2018,5,29,18,45,360.0,39.0,5.15,13.75,89.0,174.28,129.28
2018,5,29,19,0,251.0,30.0,5.1,13.2,50.0,110.66,64.68
2018,5,29,19,15,138.5,17.5,5.1,12.9,27.5,44.57,0.0
2018,5,29,19,30,26.0,5.0,5.1,12.6,5.0,0.0,0.0
2018,5,29,19,45,13.0,2.5,5.05,12.3,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,10.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,10.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,10.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,30,4,45,17.5,5.5,5.55,10.2,6.0,0.0,0.0
2018,5,30,5,0,35.0,11.0,5.6,10.2,12.0,10.01,0.0
2018,5,30,5,15,118.0,25.0,5.6,10.35,36.5,19.7,3.4
2018,5,30,5,30,201.0,39.0,5.6,10.5,61.0,30.34,20.27
2018,5,30,5,45,268.0,50.0,5.6,10.65,94.5,38.29,28.35
2018,5,30,6,0,335.0,61.0,5.6,10.8,128.0,45.99,35.73
2018,5,30,6,15,390.5,71.5,5.65,11.05,171.0,53.03,42.3
2018,5,30,6,30,446.0,82.0,5.7,11.3,214.0,59.81,48.46
2018,5,30,6,45,483.0,93.0,5.75,11.55,260.0,66.58,54.44
2018,5,30,7,0,520.0,104.0,5.8,11.8,306.0,72.92,59.92
2018,5,30,7,15,595.0,106.5,5.8,12.1,368.0,72.3,59.1
2018,5,30,7,30,670.0,109.0,5.8,12.4,430.0,72.82,59.28
2018,5,30,7,45,657.5,122.5,5.8,12.7,465.5,125.35,77.52
2018,5,30,8,0,645.0,136.0,5.8,13.0,501.0,176.7,113.92
2018,5,30,8,15,681.0,139.5,5.75,13.35,554.0,228.35,155.4
2018,5,30,8,30,717.0,143.0,5.7,13.7,607.0,284.07,203.42
2018,5,30,8,45,704.0,160.5,5.7,14.05,642.0,339.35,253.54
2018,5,30,9,0,691.0,178.0,5.7,14.4,677.0,392.83,301.4
2018,5,30,9,15,577.5,236.5,5.65,14.65,668.5,434.74,339.65
2018,5,30,9,30,464.0,295.0,5.6,14.9,660.0,463.09,364.66
2018,5,30,9,45,501.5,298.5,5.55,15.1,708.5,516.36,407.62
2018,5,30,10,0,539.0,302.0,5.5,15.3,757.0,572.65,452.16
2018,5,30,10,15,678.5,240.0,5.5,15.4,831.0,640.89,507.16
2018,5,30,10,30,818.0,178.0,5.5,15.5,905.0,718.58,568.9
2018,5,30,10,45,871.0,151.5,5.5,15.6,941.5,769.15,608.52
2018,5,30,11,0,924.0,125.0,5.5,15.7,978.0,825.13,649.64
2018,5,30,11,15,926.5,126.5,5.45,15.75,992.5,865.61,678.06
2018,5,30,11,30,929.0,128.0,5.4,15.8,1007.0,903.48,704.43
2018,5,30,11,45,930.5,128.5,5.4,15.8,1014.0,936.83,727.85
2018,5,30,12,0,932.0,129.0,5.4,15.8,1021.0,967.22,749.13
2018,5,30,12,15,932.0,129.5,5.4,15.75,1020.5,993.14,767.4
2018,5,30,12,30,932.0,130.0,5.4,15.7,1020.0,1015.79,783.41
2018,5,30,12,45,931.0,130.0,5.4,15.7,1012.5,1033.61,795.95
2018,5,30,13,0,930.0,130.0,5.4,15.7,1005.0,1047.88,806.14
2018,5,30,13,15,926.5,130.0,5.35,15.6,989.5,1056.04,812.11
2018,5,30,13,30,923.0,130.0,5.3,15.5,974.0,1060.49,815.66
2018,5,30,13,45,917.5,130.0,5.3,15.4,951.5,1059.22,815.79
2018,5,30,14,0,912.0,130.0,5.3,15.3,929.0,1054.25,813.51
2018,5,30,14,15,903.5,129.5,5.3,15.1,899.0,1042.15,806.71
2018,5,30,14,30,895.0,129.0,5.3,14.9,869.0,1026.52,797.56
2018,5,30,14,45,879.5,128.0,5.3,14.7,830.0,1000.2,780.92
2018,5,30,15,0,864.0,127.0,5.3,14.5,791.0,980.96,769.37
2018,5,30,15,15,837.0,126.5,5.3,14.5,742.0,938.31,740.33
2018,5,30,15,30,810.0,126.0,5.3,14.5,693.0,893.59,709.69
2018,5,30,15,45,804.5,123.0,5.3,14.0,655.5,863.33,690.75
2018,5,30,16,0,799.0,120.0,5.3,13.5,618.0,830.38,669.54
2018,5,30,16,15,724.0,127.0,5.25,13.2,551.5,753.83,614.22
2018,5,30,16,30,649.0,134.0,5.2,12.9,485.0,675.83,556.34
2018,5,30,16,45,577.5,135.5,5.2,12.65,425.5,597.55,495.65
2018,5,30,17,0,506.0,137.0,5.2,12.4,366.0,518.02,432.58
2018,5,30,17,15,387.0,134.5,5.15,12.15,297.5,414.86,348.08
2018,5,30,17,30,268.0,132.0,5.1,11.9,229.0,311.06,261.33
2018,5,30,17,45,326.0,108.0,5.05,11.65,207.5,312.74,262.68
2018,5,30,18,0,384.0,84.0,5.0,11.4,186.0,296.69,247.61
2018,5,30,18,15,347.0,72.5,4.95,11.15,150.0,246.32,202.28
2018,5,30,18,30,310.0,61.0,4.9,10.9,114.0,199.66,159.24
2018,5,30,18,45,219.0,48.0,4.85,10.65,79.5,137.89,104.22
2018,5,30,19,0,128.0,35.0,4.8,10.4,45.0,80.91,49.11
2018,5,30,19,15,67.0,19.5,4.8,10.3,24.5,31.65,0.0
2018,5,30,19,30,6.0,4.0,4.8,10.2,4.0,3.64,0.0
2018,5,30,19,45,3.0,2.0,4.8,10.15,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.25,9.75,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,9.65,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,31,4,45,18.5,5.5,4.5,9.55,6.0,0.0,0.0
2018,5,31,5,0,37.0,11.0,4.5,9.6,12.0,10.01,0.0
2018,5,31,5,15,136.0,26.5,4.5,9.8,39.5,20.92,4.67
2018,5,31,5,30,235.0,42.0,4.5,10.0,67.0,32.76,22.45
2018,5,31,5,45,333.0,52.0,4.55,10.2,108.0,39.99,29.94
2018,5,31,6,0,431.0,62.0,4.6,10.4,149.0,48.83,38.35
2018,5,31,6,15,499.0,69.0,4.55,10.75,196.5,52.58,41.96
2018,5,31,6,30,567.0,76.0,4.5,11.1,244.0,56.27,45.31
2018,5,31,6,45,616.5,81.0,4.5,11.4,294.5,58.16,46.91
2018,5,31,7,0,666.0,86.0,4.5,11.7,345.0,60.03,48.41
2018,5,31,7,15,701.5,89.5,4.45,12.1,396.0,60.64,48.72
2018,5,31,7,30,737.0,93.0,4.4,12.5,447.0,62.22,49.87
2018,5,31,7,45,759.0,97.0,4.4,12.9,495.5,119.97,69.41
2018,5,31,8,0,781.0,101.0,4.4,13.3,544.0,174.04,105.43
2018,5,31,8,15,800.5,104.0,4.4,13.7,591.0,229.38,150.65
2018,5,31,8,30,820.0,107.0,4.4,14.1,638.0,286.7,201.02
2018,5,31,8,45,826.5,112.5,4.4,14.45,679.0,343.73,252.54
2018,5,31,9,0,833.0,118.0,4.4,14.8,720.0,400.79,303.49
2018,5,31,9,15,859.0,114.5,4.4,15.05,764.0,462.11,356.44
2018,5,31,9,30,885.0,111.0,4.4,15.3,808.0,520.63,406.03
2018,5,31,9,45,893.0,113.0,4.45,15.55,841.5,575.19,451.43
2018,5,31,10,0,901.0,115.0,4.5,15.8,875.0,628.84,494.82
2018,5,31,10,15,907.5,116.0,4.55,15.95,902.5,679.54,535.05
2018,5,31,10,30,914.0,117.0,4.6,16.1,930.0,728.7,573.17
2018,5,31,10,45,918.5,117.5,4.65,16.25,950.5,774.22,607.52
2018,5,31,11,0,923.0,118.0,4.7,16.4,971.0,817.61,638.17
2018,5,31,11,15,926.0,118.5,4.7,16.45,985.0,857.48,666.03
2018,5,31,11,30,929.0,119.0,4.7,16.5,999.0,894.76,691.87
2018,5,31,11,45,930.0,120.0,4.75,16.55,1005.5,928.02,715.11
2018,5,31,12,0,931.0,121.0,4.8,16.6,1012.0,958.3,736.25
2018,5,31,12,15,929.5,122.0,4.75,16.65,1011.0,983.17,752.82
2018,5,31,12,30,928.0,123.0,4.7,16.7,1010.0,1004.73,767.1
2018,5,31,12,45,924.0,124.5,4.7,16.7,1001.0,1020.93,778.32
2018,5,31,13,0,920.0,126.0,4.7,16.7,992.0,1033.57,787.22
2018,5,31,13,15,918.0,124.5,4.7,16.65,976.5,1041.61,793.25
2018,5,31,13,30,916.0,123.0,4.7,16.6,961.0,1045.95,796.9
2018,5,31,13,45,913.0,121.0,4.65,16.55,939.0,1045.07,796.66
2018,5,31,14,0,910.0,119.0,4.6,16.5,917.0,1040.46,794.02
2018,5,31,14,15,903.5,117.0,4.6,16.4,887.5,1028.7,787.25
2018,5,31,14,30,897.0,115.0,4.6,16.3,858.0,1013.36,778.16
2018,5,31,14,45,888.0,113.5,4.65,16.2,823.0,992.68,765.88
2018,5,31,15,0,879.0,112.0,4.7,16.1,788.0,968.77,751.36
2018,5,31,15,15,867.5,109.5,4.7,16.1,747.5,938.37,731.52
2018,5,31,15,30,856.0,107.0,4.7,16.1,707.0,905.19,709.65
2018,5,31,15,45,841.5,104.0,4.65,15.75,662.5,874.35,689.96
2018,5,31,16,0,827.0,101.0,4.6,15.4,618.0,832.75,662.23
2018,5,31,16,15,808.0,98.0,4.6,15.15,570.5,785.54,630.11
2018,5,31,16,30,789.0,95.0,4.6,14.9,523.0,736.97,596.46
2018,5,31,16,45,764.0,91.0,4.55,14.65,472.5,681.8,556.9
2018,5,31,17,0,739.0,87.0,4.5,14.4,422.0,626.38,515.65
2018,5,31,17,15,703.5,82.5,4.5,14.05,371.0,566.35,468.87
2018,5,31,17,30,668.0,78.0,4.5,13.7,320.0,505.29,419.81
2018,5,31,17,45,619.5,72.5,4.45,13.35,270.0,437.87,363.82
2018,5,31,18,0,571.0,67.0,4.4,13.0,220.0,374.04,308.99
2018,5,31,18,15,500.0,59.0,4.25,12.55,173.0,301.63,245.61
2018,5,31,18,30,429.0,51.0,4.1,12.1,126.0,236.13,186.89
2018,5,31,18,45,324.0,41.0,4.0,11.7,87.5,164.99,123.8
2018,5,31,19,0,219.0,31.0,3.9,11.3,49.0,104.96,64.97
2018,5,31,19,15,119.5,18.0,3.85,11.05,27.0,41.28,0.0
2018,5,31,19,30,20.0,5.0,3.8,10.8,5.0,4.55,0.0
2018,5,31,19,45,10.0,2.5,3.8,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,1,4,45,33.5,6.0,3.05,9.25,6.5,0.0,0.0
2018,6,1,5,0,67.0,12.0,3.1,9.5,13.0,10.91,0.0
2018,6,1,5,15,185.5,24.5,3.05,10.1,41.5,19.35,4.43
2018,6,1,5,30,304.0,37.0,3.0,10.7,70.0,30.46,20.48
2018,6,1,5,45,392.5,46.0,2.95,11.3,111.0,36.68,26.92
2018,6,1,6,0,481.0,55.0,2.9,11.9,152.0,42.74,32.71
2018,6,1,6,15,552.0,60.0,2.85,12.5,201.0,45.19,35.07
2018,6,1,6,30,623.0,65.0,2.8,13.1,250.0,47.69,37.28
2018,6,1,6,45,666.5,69.5,2.7,13.7,300.5,49.62,38.88
2018,6,1,7,0,710.0,74.0,2.6,14.3,351.0,56.54,44.82
2018,6,1,7,15,741.0,78.0,2.55,14.85,402.0,58.1,45.94
2018,6,1,7,30,772.0,82.0,2.5,15.4,453.0,60.5,47.78
2018,6,1,7,45,795.5,84.5,2.45,15.9,502.5,112.83,61.39
2018,6,1,8,0,819.0,87.0,2.4,16.4,552.0,168.02,97.35
2018,6,1,8,15,837.0,89.5,2.3,16.85,599.5,224.79,143.01
2018,6,1,8,30,855.0,92.0,2.2,17.3,647.0,289.52,198.35
2018,6,1,8,45,869.0,94.0,2.15,17.75,690.5,347.26,248.98
2018,6,1,9,0,883.0,96.0,2.1,18.2,734.0,405.68,299.45
2018,6,1,9,15,896.0,96.0,2.1,18.5,773.5,462.5,347.68
2018,6,1,9,30,909.0,96.0,2.1,18.8,813.0,519.35,394.42
2018,6,1,9,45,920.0,95.5,2.05,19.15,847.0,574.48,438.07
2018,6,1,10,0,931.0,95.0,2.0,19.5,881.0,628.91,479.62
2018,6,1,10,15,936.5,95.5,2.05,19.75,908.0,679.77,517.96
2018,6,1,10,30,942.0,96.0,2.1,20.0,935.0,728.93,554.03
2018,6,1,10,45,945.5,96.5,2.15,20.25,955.0,774.71,585.9
2018,6,1,11,0,949.0,97.0,2.2,20.5,975.0,818.21,614.68
2018,6,1,11,15,951.5,98.0,2.3,20.65,989.0,858.89,641.94
2018,6,1,11,30,954.0,99.0,2.4,20.8,1003.0,896.87,667.25
2018,6,1,11,45,955.0,99.0,2.5,20.9,1009.0,929.77,689.23
2018,6,1,12,0,956.0,99.0,2.6,21.0,1015.0,959.58,709.17
2018,6,1,12,15,955.0,99.5,2.75,21.05,1013.5,984.8,726.7
2018,6,1,12,30,954.0,100.0,2.9,21.1,1012.0,1006.61,742.08
2018,6,1,12,45,951.5,100.5,3.05,21.15,1003.5,1023.46,754.31
2018,6,1,13,0,949.0,101.0,3.2,21.2,995.0,1036.66,764.27
2018,6,1,13,15,946.0,100.0,3.3,21.15,979.0,1044.14,770.49
2018,6,1,13,30,943.0,99.0,3.4,21.1,963.0,1047.82,774.37
2018,6,1,13,45,938.0,99.0,3.55,21.05,940.5,1046.76,775.67
2018,6,1,14,0,933.0,99.0,3.7,21.0,918.0,1041.95,774.6
2018,6,1,14,15,926.5,97.5,3.8,20.9,888.5,1030.35,768.89
2018,6,1,14,30,920.0,96.0,3.9,20.8,859.0,1015.13,760.85
2018,6,1,14,45,911.5,94.5,3.95,20.7,824.0,994.45,748.84
2018,6,1,15,0,903.0,93.0,4.0,20.6,789.0,970.46,734.6
2018,6,1,15,15,892.5,91.5,4.0,20.6,749.0,941.45,716.34
2018,6,1,15,30,882.0,90.0,4.0,20.6,709.0,909.57,696.04
2018,6,1,15,45,868.0,87.5,4.1,20.3,664.5,870.79,672.06
2018,6,1,16,0,854.0,85.0,4.2,20.0,620.0,829.76,646.12
2018,6,1,16,15,836.0,82.5,4.25,19.7,572.0,783.49,615.74
2018,6,1,16,30,818.0,80.0,4.3,19.4,524.0,742.01,588.36
2018,6,1,16,45,794.5,76.5,4.3,19.1,474.0,687.48,550.52
2018,6,1,17,0,771.0,73.0,4.3,18.8,424.0,632.57,511.6
2018,6,1,17,15,739.0,69.5,4.3,18.25,373.5,572.1,465.86
2018,6,1,17,30,707.0,66.0,4.3,17.7,323.0,512.71,419.32
2018,6,1,17,45,662.0,61.5,4.25,17.15,273.5,446.49,365.47
2018,6,1,18,0,617.0,57.0,4.2,16.6,224.0,385.49,313.88
2018,6,1,18,15,551.5,51.5,4.15,16.05,177.5,316.12,253.87
2018,6,1,18,30,486.0,46.0,4.1,15.5,131.0,252.97,197.58
2018,6,1,18,45,383.5,37.0,4.05,14.9,91.5,180.68,133.92
2018,6,1,19,0,281.0,28.0,4.0,14.3,52.0,119.26,74.08
2018,6,1,19,15,158.0,16.5,3.95,14.1,28.5,48.05,0.0
2018,6,1,19,30,35.0,5.0,3.9,13.9,5.0,4.55,0.0
2018,6,1,19,45,17.5,2.5,3.85,13.65,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,4,45,53.5,6.0,2.65,14.0,7.0,0.0,0.0
2018,6,2,5,0,107.0,12.0,2.6,14.1,14.0,10.91,0.0
2018,6,2,5,15,242.0,22.0,2.6,14.65,44.0,18.13,4.04
2018,6,2,5,30,377.0,32.0,2.6,15.2,74.0,25.88,16.24
2018,6,2,5,45,465.0,39.0,2.55,15.8,116.5,30.64,21.14
2018,6,2,6,0,553.0,46.0,2.5,16.4,159.0,35.32,25.57
2018,6,2,6,15,609.5,51.5,2.5,16.95,207.0,42.1,31.7
2018,6,2,6,30,666.0,57.0,2.5,17.5,255.0,45.57,34.74
2018,6,2,6,45,705.0,61.0,2.45,18.05,305.5,47.61,36.41
2018,6,2,7,0,744.0,65.0,2.4,18.6,356.0,49.61,37.98
2018,6,2,7,15,772.5,68.0,2.45,19.25,406.5,50.71,38.7
2018,6,2,7,30,801.0,71.0,2.5,19.9,457.0,52.58,40.06
2018,6,2,7,45,822.5,73.5,2.5,20.55,506.5,114.18,60.51
2018,6,2,8,0,844.0,76.0,2.5,21.2,556.0,170.15,96.2
2018,6,2,8,15,860.0,78.0,2.55,21.65,602.5,226.95,141.22
2018,6,2,8,30,876.0,80.0,2.6,22.1,649.0,285.14,190.89
2018,6,2,8,45,889.0,82.0,2.65,22.6,692.5,343.56,241.65
2018,6,2,9,0,902.0,84.0,2.7,23.1,736.0,402.55,292.23
2018,6,2,9,15,908.0,87.5,2.7,23.4,774.0,460.14,340.72
2018,6,2,9,30,914.0,91.0,2.7,23.7,812.0,517.07,387.13
2018,6,2,9,45,917.0,95.0,2.75,24.0,844.0,571.91,430.6
2018,6,2,10,0,920.0,99.0,2.8,24.3,876.0,625.32,471.61
2018,6,2,10,15,926.0,100.0,2.8,24.55,903.5,676.41,509.68
2018,6,2,10,30,932.0,101.0,2.8,24.8,931.0,725.87,545.5
2018,6,2,10,45,936.0,102.0,2.85,25.05,952.0,772.05,577.65
2018,6,2,11,0,940.0,103.0,2.9,25.3,973.0,816.03,606.59
2018,6,2,11,15,943.0,103.0,2.95,25.45,986.5,855.92,632.75
2018,6,2,11,30,946.0,103.0,3.0,25.6,1000.0,893.15,656.97
2018,6,2,11,45,947.0,103.5,3.05,25.75,1006.5,926.31,678.38
2018,6,2,12,0,948.0,104.0,3.1,25.9,1013.0,956.42,697.75
2018,6,2,12,15,948.5,103.5,3.15,25.9,1012.0,981.95,714.53
2018,6,2,12,30,949.0,103.0,3.2,25.9,1011.0,1004.14,729.21
2018,6,2,12,45,947.5,102.5,3.25,25.9,1002.5,1020.95,740.5
2018,6,2,13,0,946.0,102.0,3.3,25.9,994.0,1034.13,749.58
2018,6,2,13,15,942.5,101.0,3.35,25.85,977.5,1041.13,754.96
2018,6,2,13,30,939.0,100.0,3.4,25.8,961.0,1044.34,758.07
2018,6,2,13,45,934.0,99.5,3.5,25.75,938.5,1042.8,758.65
2018,6,2,14,0,929.0,99.0,3.6,25.7,916.0,1037.52,756.93
2018,6,2,14,15,922.5,97.5,3.65,25.6,886.5,1025.99,751.03
2018,6,2,14,30,916.0,96.0,3.7,25.5,857.0,1010.85,742.89
2018,6,2,14,45,907.5,95.0,3.75,25.4,822.5,990.83,731.58
2018,6,2,15,0,899.0,94.0,3.8,25.3,788.0,967.52,718.12
2018,6,2,15,15,888.0,92.5,3.8,25.3,748.0,938.19,700.01
2018,6,2,15,30,877.0,91.0,3.8,25.3,708.0,906.03,679.94
2018,6,2,15,45,863.0,88.5,3.8,24.95,663.5,867.46,656.25
2018,6,2,16,0,849.0,86.0,3.8,24.6,619.0,826.65,630.74
2018,6,2,16,15,830.5,84.0,3.8,24.25,571.5,780.78,601.27
