Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,30,812.0,82.0,3.8,23.9,524.0,739.8,574.84
2018,6,2,16,45,788.5,78.0,3.75,23.55,474.0,684.98,537.58
2018,6,2,17,0,765.0,74.0,3.7,23.2,424.0,629.77,499.21
2018,6,2,17,15,733.0,70.5,3.65,22.55,373.5,569.61,454.78
2018,6,2,17,30,701.0,67.0,3.6,21.9,323.0,510.52,409.59
2018,6,2,17,45,656.5,62.5,3.55,21.25,273.5,446.77,358.98
2018,6,2,18,0,612.0,58.0,3.5,20.6,224.0,384.48,307.65
2018,6,2,18,15,538.0,52.5,3.45,19.85,176.5,311.62,246.35
2018,6,2,18,30,464.0,47.0,3.4,19.1,129.0,245.91,189.41
2018,6,2,18,45,366.0,38.0,3.3,18.3,90.5,176.25,129.12
2018,6,2,19,0,268.0,29.0,3.2,17.5,52.0,117.33,73.15
2018,6,2,19,15,151.0,17.0,3.2,17.25,28.5,47.16,0.0
2018,6,2,19,30,34.0,5.0,3.2,17.0,5.0,9.81,0.0
2018,6,2,19,45,17.0,2.5,3.15,16.7,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,2.8,15.4,7.5,0.0,0.0
2018,6,3,5,0,101.0,13.0,2.8,15.5,15.0,11.82,0.0
2018,6,3,5,15,234.0,23.5,2.8,16.05,45.0,19.52,5.1
2018,6,3,5,30,367.0,34.0,2.8,16.6,75.0,27.67,17.66
2018,6,3,5,45,456.0,41.0,2.8,17.15,117.0,32.33,22.48
2018,6,3,6,0,545.0,48.0,2.8,17.7,159.0,36.93,26.84
2018,6,3,6,15,602.0,53.5,2.8,18.2,207.5,40.09,29.75
2018,6,3,6,30,659.0,59.0,2.8,18.7,256.0,47.21,36.0
2018,6,3,6,45,698.5,63.5,2.75,19.2,306.5,49.59,37.96
2018,6,3,7,0,738.0,68.0,2.7,19.7,357.0,51.9,39.79
2018,6,3,7,15,766.0,71.5,2.75,20.3,407.5,53.27,40.74
2018,6,3,7,30,794.0,75.0,2.8,20.9,458.0,55.21,42.16
2018,6,3,7,45,815.0,78.5,2.8,21.45,507.5,109.28,56.6
2018,6,3,8,0,836.0,82.0,2.8,22.0,557.0,173.26,98.77
2018,6,3,8,15,851.5,84.5,2.9,22.45,603.5,229.94,143.53
2018,6,3,8,30,867.0,87.0,3.0,22.9,650.0,287.95,192.93
2018,6,3,8,45,879.0,88.5,3.05,23.35,692.5,345.21,242.72
2018,6,3,9,0,891.0,90.0,3.1,23.8,735.0,402.9,292.31
2018,6,3,9,15,901.0,92.0,3.2,24.0,774.0,460.37,340.94
2018,6,3,9,30,911.0,94.0,3.3,24.2,813.0,517.58,388.01
2018,6,3,9,45,918.5,95.5,3.35,24.4,846.5,572.55,431.96
2018,6,3,10,0,926.0,97.0,3.4,24.6,880.0,626.51,473.84
2018,6,3,10,15,931.5,98.0,3.45,24.75,907.0,677.53,512.53
2018,6,3,10,30,937.0,99.0,3.5,24.9,934.0,726.87,549.02
2018,6,3,10,45,941.0,99.5,3.5,25.05,954.5,772.79,581.28
2018,6,3,11,0,945.0,100.0,3.5,25.2,975.0,816.49,610.31
2018,6,3,11,15,947.0,101.0,3.55,25.25,988.5,856.63,637.14
2018,6,3,11,30,949.0,102.0,3.6,25.3,1002.0,894.06,661.99
2018,6,3,11,45,950.0,102.5,3.65,25.4,1008.5,927.3,683.81
2018,6,3,12,0,951.0,103.0,3.7,25.5,1015.0,957.5,703.56
2018,6,3,12,15,951.0,102.5,3.75,25.45,1014.0,982.64,720.39
2018,6,3,12,30,951.0,102.0,3.8,25.4,1013.0,1004.42,735.09
2018,6,3,12,45,949.5,102.0,3.85,25.35,1005.0,1021.76,746.97
2018,6,3,13,0,948.0,102.0,3.9,25.3,997.0,1035.5,756.62
2018,6,3,13,15,945.0,101.5,3.95,25.15,981.0,1043.55,763.0
2018,6,3,13,30,942.0,101.0,4.0,25.0,965.0,1047.85,767.08
2018,6,3,13,45,877.5,136.5,4.05,24.85,926.0,1023.77,752.67
2018,6,3,14,0,813.0,172.0,4.1,24.7,887.0,1008.7,744.42
2018,6,3,14,15,790.5,177.0,4.15,24.45,853.5,989.2,733.47
2018,6,3,14,30,768.0,182.0,4.2,24.2,820.0,974.1,725.51
2018,6,3,14,45,810.0,151.0,4.25,23.95,799.0,966.79,722.84
2018,6,3,15,0,852.0,120.0,4.3,23.7,778.0,950.91,714.38
2018,6,3,15,15,868.0,105.0,4.3,23.7,745.5,933.3,703.88
2018,6,3,15,30,884.0,90.0,4.3,23.7,713.0,911.13,690.31
2018,6,3,15,45,871.0,87.5,4.3,23.1,668.5,873.28,667.4
2018,6,3,16,0,858.0,85.0,4.3,22.5,624.0,833.12,642.62
2018,6,3,16,15,841.5,82.0,4.3,22.1,577.0,787.46,613.01
2018,6,3,16,30,825.0,79.0,4.3,21.7,530.0,746.4,586.28
2018,6,3,16,45,803.0,75.5,4.3,21.3,480.0,692.8,549.72
2018,6,3,17,0,781.0,72.0,4.3,20.9,430.0,638.66,511.98
2018,6,3,17,15,750.5,68.5,4.25,20.3,379.5,578.8,467.21
2018,6,3,17,30,720.0,65.0,4.2,19.7,329.0,519.85,421.48
2018,6,3,17,45,677.0,61.0,4.15,19.1,279.5,454.72,369.13
2018,6,3,18,0,634.0,57.0,4.1,18.5,230.0,394.45,318.7
2018,6,3,18,15,569.5,51.0,4.1,17.8,183.0,324.02,258.58
2018,6,3,18,30,505.0,45.0,4.1,17.1,136.0,259.74,201.89
2018,6,3,18,45,404.0,37.0,4.05,16.45,96.0,187.89,138.92
2018,6,3,19,0,303.0,29.0,4.0,15.8,56.0,127.35,81.1
2018,6,3,19,15,172.0,17.5,4.0,15.45,31.0,52.17,0.0
2018,6,3,19,30,41.0,6.0,4.0,15.1,6.0,11.84,0.0
2018,6,3,19,45,20.5,3.0,3.95,14.75,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,4,4,45,48.5,6.5,4.35,11.85,7.5,0.0,0.0
2018,6,4,5,0,97.0,13.0,4.4,11.9,15.0,11.82,0.0
2018,6,4,5,15,208.0,24.0,4.4,12.2,43.0,19.93,5.82
2018,6,4,5,30,319.0,35.0,4.4,12.5,71.0,28.47,18.7
2018,6,4,5,45,411.5,44.0,4.45,12.85,113.5,34.82,25.11
2018,6,4,6,0,504.0,53.0,4.5,13.2,156.0,40.99,30.97
2018,6,4,6,15,581.5,57.0,4.55,13.6,207.0,42.79,32.75
2018,6,4,6,30,659.0,61.0,4.6,14.0,258.0,44.7,34.45
2018,6,4,6,45,700.0,65.5,4.6,14.4,309.0,51.23,40.18
2018,6,4,7,0,741.0,70.0,4.6,14.8,360.0,53.48,42.01
2018,6,4,7,15,770.5,73.5,4.6,15.15,411.5,54.81,42.97
2018,6,4,7,30,800.0,77.0,4.6,15.5,463.0,56.51,44.25
2018,6,4,7,45,822.0,80.0,4.6,15.85,513.0,110.6,58.89
2018,6,4,8,0,844.0,83.0,4.6,16.2,563.0,174.71,102.13
2018,6,4,8,15,861.0,85.5,4.55,16.5,611.0,232.13,148.69
2018,6,4,8,30,878.0,88.0,4.5,16.8,659.0,291.05,200.29
2018,6,4,8,45,890.5,90.5,4.5,17.15,703.0,349.86,252.98
2018,6,4,9,0,903.0,93.0,4.5,17.5,747.0,409.19,305.58
2018,6,4,9,15,912.0,95.5,4.5,17.75,786.0,467.32,356.23
2018,6,4,9,30,921.0,98.0,4.5,18.0,825.0,525.08,405.13
2018,6,4,9,45,927.0,101.0,4.5,18.25,859.0,581.05,451.17
2018,6,4,10,0,933.0,104.0,4.5,18.5,893.0,635.87,494.9
2018,6,4,10,15,934.5,107.5,4.55,18.6,919.5,686.89,535.04
2018,6,4,10,30,936.0,111.0,4.6,18.7,946.0,735.9,572.7
2018,6,4,10,45,946.5,109.0,4.65,18.8,969.5,784.41,608.82
2018,6,4,11,0,957.0,107.0,4.7,18.9,993.0,831.18,641.6
2018,6,4,11,15,959.5,107.0,4.7,18.95,1006.5,871.36,669.26
2018,6,4,11,30,962.0,107.0,4.7,19.0,1020.0,908.8,694.86
2018,6,4,11,45,963.0,107.5,4.75,19.0,1026.5,942.53,718.25
2018,6,4,12,0,964.0,108.0,4.8,19.0,1033.0,973.17,739.5
2018,6,4,12,15,963.0,108.5,4.8,19.0,1032.0,998.76,756.88
2018,6,4,12,30,962.0,109.0,4.8,19.0,1031.0,1020.93,771.97
2018,6,4,12,45,959.0,109.5,4.85,19.0,1022.0,1037.65,783.86
2018,6,4,13,0,956.0,110.0,4.9,19.0,1013.0,1050.69,793.38
2018,6,4,13,15,954.0,108.5,4.9,18.95,997.0,1058.97,799.53
2018,6,4,13,30,952.0,107.0,4.9,18.9,981.0,1063.44,803.24
2018,6,4,13,45,948.5,105.5,4.95,18.85,958.5,1062.58,803.94
2018,6,4,14,0,945.0,104.0,5.0,18.8,936.0,1057.89,802.2
2018,6,4,14,15,938.5,102.0,5.0,18.65,906.0,1045.91,795.48
2018,6,4,14,30,932.0,100.0,5.0,18.5,876.0,1030.25,786.36
2018,6,4,14,45,924.0,98.5,5.0,18.35,841.0,1010.11,774.23
2018,6,4,15,0,916.0,97.0,5.0,18.2,806.0,986.59,759.79
2018,6,4,15,15,905.0,95.5,5.0,18.2,765.5,957.06,740.7
2018,6,4,15,30,894.0,94.0,5.0,18.2,725.0,924.62,719.52
2018,6,4,15,45,880.0,91.5,5.05,17.75,680.0,885.72,695.13
2018,6,4,16,0,866.0,89.0,5.1,17.3,635.0,844.52,668.71
2018,6,4,16,15,846.5,87.0,5.05,16.95,586.5,797.38,636.68
2018,6,4,16,30,827.0,85.0,5.0,16.6,538.0,755.19,607.93
2018,6,4,16,45,801.0,82.5,5.0,16.25,487.5,699.76,568.82
2018,6,4,17,0,775.0,80.0,5.0,15.9,437.0,644.08,528.46
2018,6,4,17,15,739.0,77.0,4.95,15.45,385.0,581.43,479.83
2018,6,4,17,30,703.0,74.0,4.9,15.0,333.0,522.4,432.5
2018,6,4,17,45,651.0,70.0,4.9,14.55,282.0,453.23,375.51
2018,6,4,18,0,599.0,66.0,4.9,14.1,231.0,387.88,319.8
2018,6,4,18,15,525.5,60.0,4.8,13.65,183.5,315.05,256.28
2018,6,4,18,30,452.0,54.0,4.7,13.2,136.0,249.14,197.34
2018,6,4,18,45,342.5,44.0,4.6,12.75,95.5,174.87,131.92
2018,6,4,19,0,233.0,34.0,4.5,12.3,55.0,113.66,74.76
2018,6,4,19,15,129.0,20.0,4.45,12.05,30.5,54.11,0.0
2018,6,4,19,30,25.0,6.0,4.4,11.8,6.0,9.37,0.0
2018,6,4,19,45,12.5,3.0,4.35,11.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,6,5,4,45,25.0,6.0,4.5,10.0,6.5,0.0,0.0
2018,6,5,5,0,50.0,12.0,4.5,10.1,13.0,10.91,0.0
2018,6,5,5,15,146.0,27.0,4.55,10.4,41.0,21.27,6.98
2018,6,5,5,30,242.0,42.0,4.6,10.7,69.0,32.7,22.52
2018,6,5,5,45,297.5,52.0,4.6,11.05,101.5,39.82,29.74
2018,6,5,6,0,353.0,62.0,4.6,11.4,134.0,46.71,36.34
2018,6,5,6,15,424.0,71.5,4.6,11.8,181.5,53.08,42.24
2018,6,5,6,30,495.0,81.0,4.6,12.2,229.0,59.83,48.3
2018,6,5,6,45,539.0,90.0,4.6,12.65,278.5,64.64,52.46
2018,6,5,7,0,583.0,99.0,4.6,13.1,328.0,69.18,56.27
2018,6,5,7,15,606.5,108.0,4.5,13.55,374.5,73.28,59.61
2018,6,5,7,30,630.0,117.0,4.4,14.0,421.0,77.21,62.75
2018,6,5,7,45,643.5,125.5,4.35,14.4,464.5,125.31,77.63
2018,6,5,8,0,657.0,134.0,4.3,14.8,508.0,175.22,111.21
2018,6,5,8,15,690.0,138.5,4.2,15.3,560.5,227.46,152.56
2018,6,5,8,30,723.0,143.0,4.1,15.8,613.0,283.4,199.99
2018,6,5,8,45,695.0,165.5,4.0,16.25,642.0,338.07,249.0
2018,6,5,9,0,667.0,188.0,3.9,16.7,671.0,389.36,294.16
2018,6,5,9,15,651.5,209.5,3.85,17.15,702.0,441.58,338.3
2018,6,5,9,30,636.0,231.0,3.8,17.6,733.0,491.54,379.15
2018,6,5,9,45,623.5,251.5,3.75,18.1,761.0,539.92,417.24
2018,6,5,10,0,611.0,272.0,3.7,18.6,789.0,586.17,452.42
2018,6,5,10,15,663.0,254.0,3.7,18.9,831.5,639.2,492.95
2018,6,5,10,30,715.0,236.0,3.7,19.2,874.0,695.23,534.92
2018,6,5,10,45,697.5,254.0,3.7,19.5,888.0,734.52,562.81
2018,6,5,11,0,680.0,272.0,3.7,19.8,902.0,770.77,587.94
2018,6,5,11,15,719.5,252.0,3.75,19.9,927.5,816.56,621.44
2018,6,5,11,30,759.0,232.0,3.8,20.0,953.0,862.27,654.45
2018,6,5,11,45,839.5,180.5,3.85,20.1,983.0,908.98,686.8
2018,6,5,12,0,920.0,129.0,3.9,20.2,1013.0,952.32,715.98
2018,6,5,12,15,877.0,157.5,3.95,20.2,999.5,963.6,723.59
2018,6,5,12,30,834.0,186.0,4.0,20.2,986.0,983.05,737.06
2018,6,5,12,45,824.5,190.5,4.05,20.2,975.5,996.66,746.61
2018,6,5,13,0,815.0,195.0,4.1,20.2,965.0,1006.78,753.95
2018,6,5,13,15,859.5,162.5,4.2,20.15,963.0,1030.26,770.87
2018,6,5,13,30,904.0,130.0,4.3,20.1,961.0,1038.38,777.48
2018,6,5,13,45,907.5,123.5,4.35,20.05,940.5,1039.73,779.47
2018,6,5,14,0,911.0,117.0,4.4,20.0,920.0,1037.22,779.04
2018,6,5,14,15,903.0,116.5,4.45,19.85,891.0,1025.74,773.08
2018,6,5,14,30,895.0,116.0,4.5,19.7,862.0,1010.77,765.0
2018,6,5,14,45,873.5,119.5,4.55,19.6,822.5,983.61,748.45
2018,6,5,15,0,852.0,123.0,4.6,19.5,783.0,963.52,736.81
2018,6,5,15,15,851.0,115.0,4.6,19.5,745.5,928.09,713.69
2018,6,5,15,30,850.0,107.0,4.6,19.5,708.0,899.13,695.11
2018,6,5,15,45,839.5,102.5,4.65,19.0,664.5,870.47,678.29
2018,6,5,16,0,829.0,98.0,4.7,18.5,621.0,830.87,653.33
2018,6,5,16,15,813.0,93.5,4.7,18.15,574.0,784.58,622.43
2018,6,5,16,30,797.0,89.0,4.7,17.8,527.0,736.71,589.86
2018,6,5,16,45,775.0,86.5,4.7,17.45,479.0,685.45,554.1
2018,6,5,17,0,753.0,84.0,4.7,17.1,431.0,633.64,516.68
2018,6,5,17,15,719.5,80.0,4.65,16.55,380.5,572.47,469.75
2018,6,5,17,30,686.0,76.0,4.6,16.0,330.0,514.88,424.1
2018,6,5,17,45,617.5,72.5,4.55,15.5,275.5,438.07,361.31
2018,6,5,18,0,549.0,69.0,4.5,15.0,221.0,366.78,301.21
2018,6,5,18,15,479.0,60.5,4.45,14.45,174.0,295.4,239.6
2018,6,5,18,30,409.0,52.0,4.4,13.9,127.0,230.89,182.48
2018,6,5,18,45,335.5,42.5,4.3,13.4,92.0,171.49,129.15
2018,6,5,19,0,262.0,33.0,4.2,12.9,57.0,120.16,79.44
2018,6,5,19,15,151.5,20.5,4.1,12.55,32.5,59.75,0.0
2018,6,5,19,30,41.0,8.0,4.0,12.2,8.0,13.72,0.0
2018,6,5,19,45,20.5,4.0,3.95,11.9,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.0,4.1,11.25,6.5,0.0,0.0
2018,6,6,5,0,51.0,12.0,4.1,11.3,13.0,10.91,0.0
2018,6,6,5,15,120.5,25.0,4.1,11.5,36.5,19.63,6.18
2018,6,6,5,30,190.0,38.0,4.1,11.7,60.0,29.43,19.65
2018,6,6,5,45,261.0,51.5,4.1,11.9,96.5,39.32,29.21
2018,6,6,6,0,332.0,65.0,4.1,12.1,133.0,48.88,38.18
2018,6,6,6,15,402.0,75.5,4.1,12.45,180.5,55.91,44.67
2018,6,6,6,30,472.0,86.0,4.1,12.8,228.0,62.71,50.76
2018,6,6,6,45,556.5,89.0,4.1,13.2,286.0,63.93,51.71
2018,6,6,7,0,641.0,92.0,4.1,13.6,344.0,64.2,51.73
2018,6,6,7,15,674.0,97.0,4.1,14.05,394.0,65.66,52.76
2018,6,6,7,30,707.0,102.0,4.1,14.5,444.0,67.03,53.68
2018,6,6,7,45,732.0,106.0,4.1,14.95,492.5,117.01,67.64
2018,6,6,8,0,757.0,110.0,4.1,15.4,541.0,176.15,107.35
2018,6,6,8,15,775.5,114.0,4.1,15.85,588.0,230.4,150.99
2018,6,6,8,30,794.0,118.0,4.1,16.3,635.0,286.56,199.61
2018,6,6,8,45,808.0,121.0,4.15,16.7,677.5,342.21,249.02
2018,6,6,9,0,822.0,124.0,4.2,17.1,720.0,398.74,298.73
2018,6,6,9,15,835.0,126.0,4.2,17.35,759.0,454.68,347.07
2018,6,6,9,30,848.0,128.0,4.2,17.6,798.0,510.87,394.29
2018,6,6,9,45,858.0,128.5,4.2,17.9,831.0,565.73,439.07
2018,6,6,10,0,868.0,129.0,4.2,18.2,864.0,617.52,480.3
2018,6,6,10,15,874.0,131.5,4.25,18.3,891.5,667.53,519.48
2018,6,6,10,30,880.0,134.0,4.3,18.4,919.0,716.07,556.73
2018,6,6,10,45,884.5,135.0,4.35,18.55,939.5,760.61,590.19
2018,6,6,11,0,889.0,136.0,4.4,18.7,960.0,803.13,620.4
2018,6,6,11,15,892.0,136.5,4.4,18.75,973.5,841.85,647.11
2018,6,6,11,30,895.0,137.0,4.4,18.8,987.0,878.11,671.93
2018,6,6,11,45,896.0,138.0,4.4,18.9,994.0,910.48,693.78
2018,6,6,12,0,897.0,139.0,4.4,19.0,1001.0,940.04,713.61
2018,6,6,12,15,888.0,145.5,4.4,18.95,998.0,962.41,728.9
2018,6,6,12,30,879.0,152.0,4.4,18.9,995.0,981.4,741.97
2018,6,6,12,45,865.0,159.0,4.4,18.9,983.0,992.64,749.69
2018,6,6,13,0,851.0,166.0,4.4,18.9,971.0,1013.08,763.82
2018,6,6,13,15,846.5,165.5,4.4,18.8,955.5,1019.93,769.03
2018,6,6,13,30,842.0,165.0,4.4,18.7,940.0,1023.22,772.06
2018,6,6,13,45,835.5,164.0,4.4,18.6,917.5,1020.46,771.14
2018,6,6,14,0,829.0,163.0,4.4,18.5,895.0,1014.18,767.99
2018,6,6,14,15,820.0,161.5,4.4,18.3,866.0,1001.45,760.87
2018,6,6,14,30,811.0,160.0,4.4,18.1,837.0,985.4,751.59
2018,6,6,14,45,798.5,158.5,4.4,17.9,802.0,962.77,737.82
2018,6,6,15,0,786.0,157.0,4.4,17.7,767.0,937.2,722.03
2018,6,6,15,15,772.0,154.0,4.4,17.7,727.5,905.91,701.63
2018,6,6,15,30,758.0,151.0,4.4,17.7,688.0,877.84,683.46
2018,6,6,15,45,737.0,149.0,4.45,17.0,644.0,836.78,657.97
2018,6,6,16,0,716.0,147.0,4.5,16.3,600.0,794.15,630.89
2018,6,6,16,15,689.5,143.5,4.45,15.85,552.5,744.09,596.59
2018,6,6,16,30,663.0,140.0,4.4,15.4,505.0,693.45,560.8
2018,6,6,16,45,630.5,135.0,4.4,14.95,456.0,636.53,519.0
2018,6,6,17,0,598.0,130.0,4.4,14.5,407.0,580.2,476.56
2018,6,6,17,15,558.0,122.5,4.35,14.05,357.5,512.38,423.79
2018,6,6,17,30,518.0,115.0,4.3,13.6,308.0,452.82,376.03
2018,6,6,17,45,465.5,105.5,4.2,13.15,259.5,386.89,321.56
2018,6,6,18,0,413.0,96.0,4.1,12.7,211.0,325.4,269.31
2018,6,6,18,15,345.0,83.5,4.0,12.4,166.5,258.61,211.42
2018,6,6,18,30,277.0,71.0,3.9,12.1,122.0,198.84,158.69
2018,6,6,18,45,195.0,55.0,3.85,11.75,85.5,132.53,100.91
2018,6,6,19,0,113.0,39.0,3.8,11.4,49.0,82.34,55.47
2018,6,6,19,15,60.5,22.5,3.7,11.3,27.5,40.27,0.0
2018,6,6,19,30,8.0,6.0,3.6,11.2,6.0,6.72,0.0
2018,6,6,19,45,4.0,3.0,3.55,11.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,45,16.0,5.5,3.45,10.3,6.0,0.0,0.0
2018,6,7,5,0,32.0,11.0,3.5,10.4,12.0,10.01,0.0
2018,6,7,5,15,118.0,28.0,3.5,10.7,40.0,22.51,8.18
2018,6,7,5,30,204.0,45.0,3.5,11.0,68.0,34.98,24.5
2018,6,7,5,45,295.0,56.0,3.55,11.3,107.5,42.88,32.44
2018,6,7,6,0,386.0,67.0,3.6,11.6,147.0,50.58,39.78
2018,6,7,6,15,456.0,76.5,3.6,12.05,195.5,56.88,45.62
2018,6,7,6,30,526.0,86.0,3.6,12.5,244.0,64.15,52.11
2018,6,7,6,45,576.5,92.5,3.65,12.95,294.5,66.85,54.37
2018,6,7,7,0,627.0,99.0,3.7,13.4,345.0,69.45,56.44
2018,6,7,7,15,664.0,104.0,3.65,13.85,396.5,70.71,57.26
2018,6,7,7,30,701.0,109.0,3.6,14.3,448.0,71.88,57.98
2018,6,7,7,45,730.0,112.0,3.6,14.7,498.0,120.77,70.98
2018,6,7,8,0,759.0,115.0,3.6,15.1,548.0,173.61,105.24
2018,6,7,8,15,781.0,118.0,3.6,15.55,596.0,234.14,153.78
2018,6,7,8,30,803.0,121.0,3.6,16.0,644.0,290.67,202.48
2018,6,7,8,45,821.0,122.5,3.65,16.4,688.0,346.85,252.14
2018,6,7,9,0,839.0,124.0,3.7,16.8,732.0,404.35,302.48
2018,6,7,9,15,855.5,124.0,3.75,17.1,772.5,461.04,351.33
2018,6,7,9,30,872.0,124.0,3.8,17.4,813.0,520.9,401.25
2018,6,7,9,45,887.0,122.0,3.85,17.7,848.5,575.2,445.68
2018,6,7,10,0,902.0,120.0,3.9,18.0,884.0,629.22,488.65
2018,6,7,10,15,911.0,120.0,3.9,18.15,912.5,680.61,528.61
2018,6,7,10,30,920.0,120.0,3.9,18.3,941.0,730.69,566.57
2018,6,7,10,45,927.5,118.5,3.95,18.45,962.5,776.86,600.96
2018,6,7,11,0,935.0,117.0,4.0,18.6,984.0,821.11,631.53
2018,6,7,11,15,938.0,117.5,4.0,18.6,998.0,861.4,659.2
2018,6,7,11,30,941.0,118.0,4.0,18.6,1012.0,899.08,684.89
2018,6,7,11,45,943.0,118.0,4.05,18.65,1019.0,932.71,707.79
2018,6,7,12,0,945.0,118.0,4.1,18.7,1026.0,963.38,728.62
2018,6,7,12,15,943.0,119.0,4.1,18.7,1024.5,988.23,745.32
2018,6,7,12,30,941.0,120.0,4.1,18.7,1023.0,1009.71,759.79
2018,6,7,12,45,937.5,120.5,4.1,18.65,1014.0,1025.82,770.86
2018,6,7,13,0,934.0,121.0,4.1,18.6,1005.0,1038.33,779.62
2018,6,7,13,15,932.0,120.0,4.1,18.55,990.0,1047.19,786.06
2018,6,7,13,30,930.0,119.0,4.1,18.5,975.0,1052.33,790.16
2018,6,7,13,45,926.5,117.5,4.05,18.45,953.0,1051.74,790.21
2018,6,7,14,0,923.0,116.0,4.0,18.4,931.0,1047.4,787.92
2018,6,7,14,15,917.0,113.5,4.0,18.3,901.5,1035.83,781.4
2018,6,7,14,30,911.0,111.0,4.0,18.2,872.0,1020.64,772.57
2018,6,7,14,45,903.0,109.0,4.0,18.05,837.0,1000.54,760.63
2018,6,7,15,0,895.0,107.0,4.0,17.9,802.0,977.11,746.46
2018,6,7,15,15,883.0,105.0,4.0,17.9,761.5,946.79,727.11
2018,6,7,15,30,871.0,103.0,4.0,17.9,721.0,913.67,705.76
2018,6,7,15,45,851.5,100.0,3.95,17.45,672.5,870.26,677.88
2018,6,7,16,0,832.0,97.0,3.9,17.0,624.0,832.38,653.69
2018,6,7,16,15,812.5,93.5,3.85,16.7,575.5,784.4,621.41
2018,6,7,16,30,793.0,90.0,3.8,16.4,527.0,735.1,587.71
2018,6,7,16,45,769.0,88.0,3.8,16.05,479.5,683.18,551.7
2018,6,7,17,0,745.0,86.0,3.8,15.7,432.0,630.87,514.04
2018,6,7,17,15,708.0,82.5,3.75,15.3,380.5,570.78,467.89
2018,6,7,17,30,671.0,79.0,3.7,14.9,329.0,510.02,419.83
2018,6,7,17,45,631.5,73.0,3.65,14.5,281.0,446.96,368.36
2018,6,7,18,0,592.0,67.0,3.6,14.1,233.0,386.55,317.23
2018,6,7,18,15,525.5,60.5,3.55,13.65,186.0,316.61,256.8
2018,6,7,18,30,459.0,54.0,3.5,13.2,139.0,252.88,200.14
2018,6,7,18,45,361.0,44.0,3.4,12.75,99.0,181.92,137.57
2018,6,7,19,0,263.0,34.0,3.3,12.3,59.0,121.91,82.13
2018,6,7,19,15,151.5,21.0,3.25,12.05,33.5,60.91,0.0
2018,6,7,19,30,40.0,8.0,3.2,11.8,8.0,13.63,0.0
2018,6,7,19,45,20.0,4.0,3.15,11.6,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,8,4,45,35.0,6.0,2.9,10.5,7.0,0.0,0.0
2018,6,8,5,0,70.0,12.0,2.9,10.6,14.0,10.91,0.0
2018,6,8,5,15,179.5,25.5,2.9,11.05,43.0,20.09,6.84
2018,6,8,5,30,289.0,39.0,2.9,11.5,72.0,30.41,20.55
2018,6,8,5,45,376.5,48.5,2.9,11.9,113.0,38.69,28.68
2018,6,8,6,0,464.0,58.0,2.9,12.3,154.0,45.1,34.79
2018,6,8,6,15,526.0,65.0,2.9,12.9,201.5,49.06,38.48
2018,6,8,6,30,588.0,72.0,2.9,13.5,249.0,52.91,41.88
2018,6,8,6,45,633.0,76.5,2.85,14.1,298.5,54.58,43.22
2018,6,8,7,0,678.0,81.0,2.8,14.7,348.0,56.23,44.46
2018,6,8,7,15,710.5,85.0,2.85,15.35,398.5,57.36,45.19
2018,6,8,7,30,743.0,89.0,2.9,16.0,449.0,64.47,51.13
2018,6,8,7,45,768.5,91.5,2.95,16.6,498.0,114.12,63.78
2018,6,8,8,0,794.0,94.0,3.0,17.2,547.0,167.64,97.99
2018,6,8,8,15,813.0,96.0,3.0,17.7,593.5,222.46,141.68
2018,6,8,8,30,832.0,98.0,3.0,18.2,640.0,279.15,190.45
2018,6,8,8,45,847.5,99.0,3.05,18.7,683.0,341.24,244.47
2018,6,8,9,0,863.0,100.0,3.1,19.2,726.0,397.98,293.84
2018,6,8,9,15,874.5,102.0,3.1,19.5,765.0,454.46,342.13
2018,6,8,9,30,886.0,104.0,3.1,19.8,804.0,510.9,388.95
2018,6,8,9,45,895.5,104.0,3.1,20.1,837.0,564.35,432.13
2018,6,8,10,0,905.0,104.0,3.1,20.4,870.0,617.02,473.37
2018,6,8,10,15,912.0,104.5,3.1,20.55,897.5,667.52,512.06
2018,6,8,10,30,919.0,105.0,3.1,20.7,925.0,716.53,548.63
2018,6,8,10,45,924.0,105.0,3.1,20.9,946.0,761.98,581.24
2018,6,8,11,0,929.0,105.0,3.1,21.1,967.0,805.33,610.28
2018,6,8,11,15,931.5,105.5,3.1,21.15,980.5,844.86,636.75
2018,6,8,11,30,934.0,106.0,3.1,21.2,994.0,881.77,661.25
2018,6,8,11,45,935.5,106.0,3.15,21.25,1000.5,914.61,683.18
2018,6,8,12,0,937.0,106.0,3.2,21.3,1007.0,944.48,703.09
2018,6,8,12,15,935.5,106.5,3.2,21.3,1005.5,968.98,719.19
2018,6,8,12,30,934.0,107.0,3.2,21.3,1004.0,990.16,733.14
2018,6,8,12,45,931.0,108.0,3.2,21.25,996.0,1006.96,744.4
2018,6,8,13,0,928.0,109.0,3.2,21.2,988.0,1020.21,753.44
2018,6,8,13,15,927.0,107.0,3.2,21.1,973.0,1028.84,759.7
2018,6,8,13,30,926.0,105.0,3.2,21.0,958.0,1033.76,763.7
2018,6,8,13,45,924.0,102.5,3.2,20.9,936.5,1033.44,764.4
2018,6,8,14,0,922.0,100.0,3.2,20.8,915.0,1029.37,762.8
2018,6,8,14,15,917.5,98.0,3.15,20.6,887.0,1019.63,757.48
2018,6,8,14,30,913.0,96.0,3.1,20.4,859.0,1006.28,749.91
2018,6,8,14,45,907.0,93.5,3.1,20.25,825.5,987.38,739.02
2018,6,8,15,0,901.0,91.0,3.1,20.1,792.0,965.1,725.93
2018,6,8,15,15,891.0,89.0,3.1,20.1,752.5,936.4,708.09
2018,6,8,15,30,881.0,87.0,3.1,20.1,713.0,904.8,688.23
2018,6,8,15,45,870.0,84.0,3.0,19.6,669.5,868.47,665.61
2018,6,8,16,0,859.0,81.0,2.9,19.1,626.0,829.69,641.06
2018,6,8,16,15,844.0,78.0,2.85,18.8,579.5,785.44,612.17
2018,6,8,16,30,829.0,75.0,2.8,18.5,533.0,739.51,581.66
2018,6,8,16,45,808.0,72.0,2.75,18.15,484.0,687.75,546.43
2018,6,8,17,0,787.0,69.0,2.7,17.8,435.0,640.52,513.88
2018,6,8,17,15,755.0,66.0,2.65,17.45,384.5,580.25,468.87
2018,6,8,17,30,723.0,63.0,2.6,17.1,334.0,520.99,422.88
2018,6,8,17,45,679.5,59.0,2.55,16.7,284.0,455.62,370.5
2018,6,8,18,0,636.0,55.0,2.5,16.3,234.0,393.16,318.54
2018,6,8,18,15,571.5,50.5,2.45,15.85,187.5,326.04,261.14
2018,6,8,18,30,507.0,46.0,2.4,15.4,141.0,263.33,205.85
2018,6,8,18,45,409.0,38.0,2.35,14.95,100.5,192.08,143.52
2018,6,8,19,0,311.0,30.0,2.3,14.5,60.0,131.75,88.08
2018,6,8,19,15,185.5,19.0,2.25,14.25,34.5,67.02,0.0
2018,6,8,19,30,60.0,8.0,2.2,14.0,9.0,16.85,0.0
2018,6,8,19,45,30.0,4.0,2.2,13.75,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.0,11.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.1,11.5,10.0,9.1,0.0
2018,6,9,5,15,36.5,24.5,3.15,11.5,28.0,20.45,7.16
2018,6,9,5,30,59.0,39.0,3.2,11.5,46.0,32.06,21.97
2018,6,9,5,45,83.5,57.5,3.25,11.55,72.0,46.29,35.44
2018,6,9,6,0,108.0,76.0,3.3,11.6,98.0,60.23,48.4
2018,6,9,6,15,145.5,94.5,3.3,11.65,133.0,73.96,60.97
2018,6,9,6,30,183.0,113.0,3.3,11.7,168.0,83.79,69.84
2018,6,9,6,45,223.0,131.0,3.3,11.75,210.0,95.65,80.3
2018,6,9,7,0,263.0,149.0,3.3,11.8,252.0,107.08,90.19
2018,6,9,7,15,301.5,164.0,3.35,12.0,298.0,116.19,97.85
2018,6,9,7,30,340.0,179.0,3.4,12.2,344.0,124.94,105.08
2018,6,9,7,45,369.0,194.0,3.4,12.35,390.0,161.22,117.65
2018,6,9,8,0,398.0,209.0,3.4,12.5,436.0,194.95,139.66
2018,6,9,8,15,416.0,223.5,3.45,12.7,478.5,237.22,173.17
2018,6,9,8,30,434.0,238.0,3.5,12.9,521.0,281.73,210.39
2018,6,9,8,45,426.0,259.5,3.5,13.15,552.5,325.59,248.34
2018,6,9,9,0,418.0,281.0,3.5,13.4,584.0,368.61,285.06
2018,6,9,9,15,446.5,286.0,3.55,13.7,625.5,413.44,322.05
2018,6,9,9,30,475.0,291.0,3.6,14.0,667.0,460.88,360.58
2018,6,9,9,45,477.5,308.0,3.65,14.25,699.0,506.5,397.02
2018,6,9,10,0,480.0,325.0,3.7,14.5,731.0,551.89,432.43
2018,6,9,10,15,480.5,339.5,3.8,14.75,757.0,593.66,464.49
2018,6,9,10,30,481.0,354.0,3.9,15.0,783.0,634.75,495.41
2018,6,9,10,45,474.0,369.0,4.0,15.25,800.0,670.08,521.46
2018,6,9,11,0,467.0,384.0,4.1,15.5,817.0,703.91,545.98
2018,6,9,11,15,481.5,386.5,4.15,15.65,839.0,742.66,574.33
2018,6,9,11,30,496.0,389.0,4.2,15.8,861.0,781.04,602.07
2018,6,9,11,45,530.0,376.5,4.25,15.9,884.0,822.36,632.36
2018,6,9,12,0,564.0,364.0,4.3,16.0,907.0,863.41,662.33
2018,6,9,12,15,724.5,260.5,4.4,16.1,957.0,935.03,718.12
2018,6,9,12,30,885.0,157.0,4.5,16.2,1007.0,989.81,756.68
2018,6,9,12,45,910.5,139.5,4.55,16.25,1008.0,1016.75,775.34
2018,6,9,13,0,936.0,122.0,4.6,16.3,1009.0,1040.24,791.89
2018,6,9,13,15,846.5,173.0,4.6,16.25,965.5,1025.99,782.52
2018,6,9,13,30,757.0,224.0,4.6,16.2,922.0,1004.96,768.82
2018,6,9,13,45,742.5,225.0,4.65,16.2,896.0,996.78,764.41
2018,6,9,14,0,728.0,226.0,4.7,16.2,870.0,985.31,757.71
2018,6,9,14,15,671.0,243.5,4.75,16.05,822.5,945.41,731.48
2018,6,9,14,30,614.0,261.0,4.8,15.9,775.0,902.79,701.82
2018,6,9,14,45,673.5,219.5,4.8,15.75,762.0,912.41,712.01
2018,6,9,15,0,733.0,178.0,4.8,15.6,749.0,915.27,715.68
2018,6,9,15,15,786.5,144.5,4.8,15.6,728.5,909.19,712.72
2018,6,9,15,30,840.0,111.0,4.8,15.6,708.0,903.02,709.89
2018,6,9,15,45,847.0,101.0,4.8,15.25,671.0,867.55,686.86
2018,6,9,16,0,854.0,91.0,4.8,14.9,634.0,837.07,667.45
2018,6,9,16,15,828.0,89.0,4.8,14.7,582.5,792.1,636.65
2018,6,9,16,30,802.0,87.0,4.8,14.5,531.0,739.03,599.35
2018,6,9,16,45,758.5,86.0,4.75,14.25,475.0,673.65,551.8
2018,6,9,17,0,715.0,85.0,4.7,14.0,419.0,609.52,503.62
2018,6,9,17,15,664.5,83.0,4.7,13.75,365.5,543.78,451.75
2018,6,9,17,30,614.0,81.0,4.7,13.5,312.0,478.78,399.06
2018,6,9,17,45,561.0,75.0,4.65,13.25,262.5,411.16,342.74
2018,6,9,18,0,508.0,69.0,4.6,13.0,213.0,347.68,288.29
2018,6,9,18,15,463.0,59.5,4.55,12.7,171.0,288.5,236.06
2018,6,9,18,30,418.0,50.0,4.5,12.4,129.0,233.51,186.13
2018,6,9,18,45,328.0,42.0,4.4,12.15,93.0,169.67,129.11
2018,6,9,19,0,238.0,34.0,4.3,11.9,57.0,115.21,78.79
2018,6,9,19,15,137.0,21.5,4.25,11.75,33.0,58.92,0.0
2018,6,9,19,30,36.0,9.0,4.2,11.6,9.0,13.96,0.0
2018,6,9,19,45,18.0,4.5,4.1,11.45,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,10,4,45,34.0,6.5,3.1,8.3,7.5,0.0,0.0
2018,6,10,5,0,68.0,13.0,3.1,8.4,15.0,11.82,0.0
2018,6,10,5,15,182.0,25.5,3.05,8.85,43.5,20.09,7.16
2018,6,10,5,30,296.0,38.0,3.0,9.3,72.0,31.11,21.38
2018,6,10,5,45,388.5,47.0,2.95,9.75,114.0,37.34,27.74
2018,6,10,6,0,481.0,56.0,2.9,10.2,156.0,43.39,33.57
2018,6,10,6,15,547.0,63.0,2.85,10.9,205.0,47.47,37.37
2018,6,10,6,30,613.0,70.0,2.8,11.6,254.0,51.43,40.88
2018,6,10,6,45,657.0,74.5,2.75,12.3,304.5,53.2,42.3
2018,6,10,7,0,701.0,79.0,2.7,13.0,355.0,54.92,43.61
2018,6,10,7,15,731.5,83.0,2.65,13.65,405.5,61.79,49.43
2018,6,10,7,30,762.0,87.0,2.6,14.3,456.0,63.12,50.28
2018,6,10,7,45,785.5,90.5,2.6,15.0,505.5,113.61,63.44
2018,6,10,8,0,809.0,94.0,2.6,15.7,555.0,168.56,98.65
2018,6,10,8,15,827.5,95.5,2.55,16.2,601.5,223.71,142.67
2018,6,10,8,30,846.0,97.0,2.5,16.7,648.0,286.93,196.73
2018,6,10,8,45,860.0,98.5,2.45,17.2,691.0,343.49,246.49
2018,6,10,9,0,874.0,100.0,2.4,17.7,734.0,400.73,296.23
2018,6,10,9,15,885.0,101.5,2.4,18.0,772.5,457.18,344.47
2018,6,10,9,30,896.0,103.0,2.4,18.3,811.0,513.51,391.15
2018,6,10,9,45,905.0,103.0,2.45,18.6,844.0,567.18,434.55
2018,6,10,10,0,914.0,103.0,2.5,18.9,877.0,620.01,475.97
2018,6,10,10,15,921.5,102.0,2.65,19.05,904.0,669.96,514.86
2018,6,10,10,30,929.0,101.0,2.8,19.2,931.0,718.43,551.78
2018,6,10,10,45,935.5,100.0,2.9,19.35,952.0,764.47,585.4
2018,6,10,11,0,942.0,99.0,3.0,19.5,973.0,808.51,615.65
2018,6,10,11,15,945.5,98.0,3.15,19.5,986.5,847.94,643.17
2018,6,10,11,30,949.0,97.0,3.3,19.5,1000.0,884.76,668.82
2018,6,10,11,45,951.5,96.0,3.4,19.45,1006.5,917.94,691.78
2018,6,10,12,0,954.0,95.0,3.5,19.4,1013.0,948.14,712.71
2018,6,10,12,15,952.5,95.5,3.55,19.35,1011.5,972.99,729.73
2018,6,10,12,30,951.0,96.0,3.6,19.3,1010.0,994.45,744.54
2018,6,10,12,45,948.5,96.0,3.7,19.25,1001.5,1010.97,756.49
2018,6,10,13,0,946.0,96.0,3.8,19.2,993.0,1023.88,766.16
2018,6,10,13,15,944.0,94.5,3.85,19.1,977.5,1032.08,772.62
2018,6,10,13,30,942.0,93.0,3.9,19.0,962.0,1036.52,776.72
2018,6,10,13,45,939.0,91.5,3.95,18.95,940.5,1036.2,777.63
2018,6,10,14,0,936.0,90.0,4.0,18.9,919.0,1032.1,776.16
2018,6,10,14,15,930.0,88.5,4.0,18.75,890.0,1021.31,770.27
2018,6,10,14,30,924.0,87.0,4.0,18.6,861.0,1006.89,762.06
2018,6,10,14,45,917.0,85.5,4.05,18.45,827.0,987.98,751.19
2018,6,10,15,0,910.0,84.0,4.1,18.3,793.0,965.71,738.04
2018,6,10,15,15,900.0,82.5,4.1,18.3,754.0,937.42,720.01
2018,6,10,15,30,890.0,81.0,4.1,18.3,715.0,906.21,699.91
2018,6,10,15,45,878.0,78.5,4.15,17.85,671.5,869.37,677.12
2018,6,10,16,0,866.0,76.0,4.2,17.4,628.0,830.13,652.3
2018,6,10,16,15,850.0,73.5,4.2,17.15,581.0,785.46,622.44
2018,6,10,16,30,834.0,71.0,4.2,16.9,534.0,739.17,590.95
2018,6,10,16,45,813.5,68.5,4.2,16.6,485.5,688.23,555.5
2018,6,10,17,0,793.0,66.0,4.2,16.3,437.0,641.72,522.7
2018,6,10,17,15,764.0,63.0,4.2,15.9,387.0,583.21,478.47
2018,6,10,17,30,735.0,60.0,4.2,15.5,337.0,525.44,432.83
2018,6,10,17,45,695.5,56.0,4.15,15.1,287.5,461.76,380.69
2018,6,10,18,0,656.0,52.0,4.1,14.7,238.0,400.59,328.74
2018,6,10,18,15,597.5,47.0,4.0,14.3,191.5,332.68,269.58
2018,6,10,18,30,539.0,42.0,3.9,13.9,145.0,271.91,214.78
2018,6,10,18,45,447.5,36.0,3.8,13.45,105.0,203.32,153.46
2018,6,10,19,0,356.0,30.0,3.7,13.0,65.0,144.68,98.53
2018,6,10,19,15,217.5,19.5,3.65,12.75,37.5,75.29,3.21
2018,6,10,19,30,79.0,9.0,3.6,12.5,10.0,20.92,0.0
2018,6,10,19,45,39.5,4.5,3.5,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,11,4,45,42.5,6.0,2.6,11.3,7.0,0.0,0.0
2018,6,11,5,0,85.0,12.0,2.6,11.4,14.0,10.91,0.0
2018,6,11,5,15,222.0,23.5,2.6,11.85,45.0,19.34,6.6
2018,6,11,5,30,359.0,35.0,2.6,12.3,76.0,28.42,18.8
2018,6,11,5,45,442.0,42.0,2.55,12.75,117.0,33.04,23.6
2018,6,11,6,0,525.0,49.0,2.5,13.2,158.0,37.58,27.98
2018,6,11,6,15,589.5,53.5,2.45,13.85,206.5,39.94,30.2
2018,6,11,6,30,654.0,58.0,2.4,14.5,255.0,46.24,35.79
2018,6,11,6,45,693.0,62.5,2.4,15.2,305.0,48.66,37.78
2018,6,11,7,0,732.0,67.0,2.4,15.9,355.0,51.0,39.64
2018,6,11,7,15,760.0,70.5,2.35,16.55,405.0,52.4,40.62
2018,6,11,7,30,788.0,74.0,2.3,17.2,455.0,53.74,41.53
2018,6,11,7,45,809.5,77.0,2.25,17.9,504.5,104.64,54.69
2018,6,11,8,0,831.0,80.0,2.2,18.6,554.0,167.73,95.92
2018,6,11,8,15,846.5,83.0,2.25,19.05,600.5,224.12,140.52
2018,6,11,8,30,862.0,86.0,2.3,19.5,647.0,281.88,189.95
2018,6,11,8,45,874.5,88.5,2.3,19.95,690.5,339.48,240.27
2018,6,11,9,0,887.0,91.0,2.3,20.4,734.0,397.64,290.46
2018,6,11,9,15,893.5,94.5,2.35,20.8,772.0,454.42,338.57
2018,6,11,9,30,900.0,98.0,2.4,21.2,810.0,510.63,384.73
2018,6,11,9,45,902.0,103.0,2.45,21.55,842.0,564.92,428.01
2018,6,11,10,0,904.0,108.0,2.5,21.9,874.0,617.73,468.78
2018,6,11,10,15,910.5,109.0,2.55,22.15,901.5,668.32,506.97
2018,6,11,10,30,917.0,110.0,2.6,22.4,929.0,717.41,543.06
2018,6,11,10,45,921.5,111.5,2.65,22.7,950.5,763.77,576.08
2018,6,11,11,0,926.0,113.0,2.7,23.0,972.0,808.04,605.35
2018,6,11,11,15,929.5,112.5,2.85,23.2,986.0,847.49,631.94
2018,6,11,11,30,933.0,112.0,3.0,23.4,1000.0,884.39,656.72
2018,6,11,11,45,935.0,112.5,3.1,23.55,1007.5,918.21,679.15
2018,6,11,12,0,937.0,113.0,3.2,23.7,1015.0,949.13,699.62
2018,6,11,12,15,938.5,111.5,3.3,23.75,1014.5,974.7,716.83
2018,6,11,12,30,940.0,110.0,3.4,23.8,1014.0,997.03,731.99
2018,6,11,12,45,941.0,108.0,3.55,23.85,1006.5,1015.03,744.76
2018,6,11,13,0,942.0,106.0,3.7,23.9,999.0,1029.49,755.33
2018,6,11,13,15,939.5,105.0,3.8,23.9,984.0,1037.87,761.83
2018,6,11,13,30,937.0,104.0,3.9,23.9,969.0,1042.53,766.05
2018,6,11,13,45,933.0,103.0,4.0,23.9,947.0,1041.94,766.97
2018,6,11,14,0,929.0,102.0,4.1,23.9,925.0,1037.61,765.56
2018,6,11,14,15,923.0,100.5,4.15,23.85,896.5,1027.08,760.0
2018,6,11,14,30,917.0,99.0,4.2,23.8,868.0,1012.95,752.16
2018,6,11,14,45,909.5,97.5,4.25,23.75,834.0,993.86,741.08
2018,6,11,15,0,902.0,96.0,4.3,23.7,800.0,971.43,727.8
2018,6,11,15,15,891.5,94.5,4.3,23.7,760.5,943.03,710.04
2018,6,11,15,30,881.0,93.0,4.3,23.7,721.0,911.75,690.29
2018,6,11,15,45,868.0,90.0,4.35,23.35,677.0,873.89,667.0
2018,6,11,16,0,855.0,87.0,4.4,23.0,633.0,833.69,641.78
2018,6,11,16,15,839.0,84.5,4.4,22.7,586.5,789.54,612.99
2018,6,11,16,30,823.0,82.0,4.4,22.4,540.0,750.0,587.21
2018,6,11,16,45,801.0,79.0,4.4,22.05,490.5,697.43,551.47
2018,6,11,17,0,779.0,76.0,4.4,21.7,441.0,644.29,514.57
2018,6,11,17,15,748.5,72.0,4.35,21.05,390.5,584.2,469.96
2018,6,11,17,30,718.0,68.0,4.3,20.4,340.0,524.98,424.42
2018,6,11,17,45,676.5,64.0,4.3,19.8,290.5,460.89,373.37
2018,6,11,18,0,635.0,60.0,4.3,19.2,241.0,401.48,324.1
2018,6,11,18,15,573.5,54.0,4.2,18.5,193.5,332.2,265.25
2018,6,11,18,30,512.0,48.0,4.1,17.8,146.0,268.65,209.53
2018,6,11,18,45,417.5,40.5,4.05,17.1,105.5,198.55,148.33
2018,6,11,19,0,323.0,33.0,4.0,16.4,65.0,138.7,93.98
2018,6,11,19,15,193.5,21.0,3.95,16.05,37.5,71.8,6.77
2018,6,11,19,30,64.0,9.0,3.9,15.7,10.0,18.55,0.0
2018,6,11,19,45,32.0,4.5,3.9,15.35,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,12,4,45,63.0,7.0,3.2,13.7,8.5,0.0,0.0
2018,6,12,5,0,126.0,14.0,3.2,14.0,17.0,12.73,0.0
2018,6,12,5,15,268.5,23.5,3.15,14.7,48.5,19.39,6.52
2018,6,12,5,30,411.0,33.0,3.1,15.4,80.0,26.69,17.05
2018,6,12,5,45,496.5,39.5,3.05,16.15,123.5,31.02,21.48
2018,6,12,6,0,582.0,46.0,3.0,16.9,167.0,35.3,25.52
2018,6,12,6,15,636.5,50.5,2.95,17.45,215.0,41.23,30.86
2018,6,12,6,30,691.0,55.0,2.9,18.0,263.0,43.92,33.21
2018,6,12,6,45,728.5,59.5,2.9,18.5,314.0,46.46,35.32
2018,6,12,7,0,766.0,64.0,2.9,19.0,365.0,48.91,37.29
2018,6,12,7,15,792.5,67.0,2.95,19.55,415.5,50.05,38.07
2018,6,12,7,30,819.0,70.0,3.0,20.1,466.0,51.14,38.78
2018,6,12,7,45,839.0,72.0,3.05,20.7,515.0,110.34,57.98
2018,6,12,8,0,859.0,74.0,3.1,21.3,564.0,166.25,92.68
2018,6,12,8,15,874.5,76.5,3.15,21.75,611.0,223.78,137.89
2018,6,12,8,30,890.0,79.0,3.2,22.2,658.0,282.67,188.09
2018,6,12,8,45,901.5,81.0,3.25,22.65,701.5,341.08,239.11
2018,6,12,9,0,913.0,83.0,3.3,23.1,745.0,399.9,289.98
2018,6,12,9,15,922.5,84.5,3.35,23.3,784.0,457.66,339.19
2018,6,12,9,30,932.0,86.0,3.4,23.5,823.0,515.09,386.75
2018,6,12,9,45,939.0,87.5,3.5,23.7,856.5,570.66,431.62
2018,6,12,10,0,946.0,89.0,3.6,23.9,890.0,625.16,474.38
2018,6,12,10,15,951.5,90.0,3.65,24.05,918.0,676.99,513.97
2018,6,12,10,30,957.0,91.0,3.7,24.2,946.0,727.12,551.33
2018,6,12,10,45,961.0,91.5,3.75,24.35,967.0,773.84,584.58
2018,6,12,11,0,965.0,92.0,3.8,24.5,988.0,818.31,614.54
2018,6,12,11,15,967.0,93.5,3.9,24.5,1002.5,859.65,642.72
2018,6,12,11,30,969.0,95.0,4.0,24.5,1017.0,898.27,668.92
2018,6,12,11,45,970.5,95.5,4.05,24.55,1024.5,932.65,691.79
2018,6,12,12,0,972.0,96.0,4.1,24.6,1032.0,963.98,712.56
2018,6,12,12,15,972.0,96.0,4.15,24.5,1031.5,990.27,730.4
2018,6,12,12,30,972.0,96.0,4.2,24.4,1031.0,1013.16,746.06
2018,6,12,12,45,971.0,95.5,4.3,24.35,1023.0,1031.1,758.7
2018,6,12,13,0,970.0,95.0,4.4,24.3,1015.0,1045.38,769.05
2018,6,12,13,15,967.5,95.0,4.45,24.2,1000.5,1054.95,776.28
2018,6,12,13,30,965.0,95.0,4.5,24.1,986.0,1060.72,781.17
