Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,45,961.5,94.0,4.55,23.95,964.0,1060.62,782.55
2018,6,12,14,0,958.0,93.0,4.6,23.8,942.0,1056.69,781.71
2018,6,12,14,15,953.0,92.0,4.65,23.6,914.0,1047.47,777.64
2018,6,12,14,30,948.0,91.0,4.7,23.4,886.0,1034.54,771.21
2018,6,12,14,45,940.5,89.5,4.7,23.25,851.5,1015.01,759.81
2018,6,12,15,0,933.0,88.0,4.7,23.1,817.0,992.04,746.16
2018,6,12,15,15,923.0,86.5,4.7,23.1,777.0,963.45,728.24
2018,6,12,15,30,913.0,85.0,4.7,23.1,737.0,931.84,708.21
2018,6,12,15,45,901.0,83.0,4.7,22.6,693.0,895.1,685.88
2018,6,12,16,0,889.0,81.0,4.7,22.1,649.0,855.88,661.52
2018,6,12,16,15,872.5,79.0,4.7,21.75,601.5,810.75,632.18
2018,6,12,16,30,856.0,77.0,4.7,21.4,554.0,763.96,601.17
2018,6,12,16,45,834.5,74.5,4.7,21.05,504.0,711.52,565.39
2018,6,12,17,0,813.0,72.0,4.7,20.7,454.0,663.6,532.28
2018,6,12,17,15,783.5,68.5,4.65,20.2,402.5,603.27,487.3
2018,6,12,17,30,754.0,65.0,4.6,19.7,351.0,543.63,441.01
2018,6,12,17,45,712.0,61.5,4.55,19.15,300.5,478.13,388.47
2018,6,12,18,0,670.0,58.0,4.5,18.6,250.0,415.24,336.12
2018,6,12,18,15,609.0,52.5,4.45,17.95,201.5,346.72,277.59
2018,6,12,18,30,548.0,47.0,4.4,17.3,153.0,282.01,220.56
2018,6,12,18,45,451.5,40.0,4.35,16.65,111.0,209.76,157.16
2018,6,12,19,0,355.0,33.0,4.3,16.0,69.0,147.9,100.8
2018,6,12,19,15,215.0,21.5,4.3,15.55,40.0,77.38,11.53
2018,6,12,19,30,75.0,10.0,4.3,15.1,11.0,21.3,0.0
2018,6,12,19,45,37.5,5.0,4.3,14.7,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,54.5,6.5,4.95,12.15,8.0,0.0,0.0
2018,6,13,5,0,109.0,13.0,5.0,12.3,16.0,11.82,0.0
2018,6,13,5,15,246.5,24.0,5.0,12.85,47.5,19.84,6.89
2018,6,13,5,30,384.0,35.0,5.0,13.4,79.0,28.47,18.71
2018,6,13,5,45,474.0,41.5,5.0,13.9,122.0,32.69,23.15
2018,6,13,6,0,564.0,48.0,5.0,14.4,165.0,36.9,27.19
2018,6,13,6,15,620.5,53.0,5.0,15.05,213.5,39.69,29.79
2018,6,13,6,30,677.0,58.0,5.0,15.7,262.0,46.37,35.7
2018,6,13,6,45,716.0,62.0,5.0,16.3,312.5,48.4,37.36
2018,6,13,7,0,755.0,66.0,5.0,16.9,363.0,50.39,38.91
2018,6,13,7,15,782.0,69.5,5.0,17.5,413.5,51.84,39.95
2018,6,13,7,30,809.0,73.0,5.0,18.1,464.0,53.21,40.9
2018,6,13,7,45,829.0,75.5,5.0,18.7,513.0,111.63,60.08
2018,6,13,8,0,849.0,78.0,5.0,19.3,562.0,167.35,94.99
2018,6,13,8,15,864.5,80.5,5.05,19.75,609.0,224.34,140.27
2018,6,13,8,30,880.0,83.0,5.1,20.2,656.0,282.68,190.72
2018,6,13,8,45,892.0,85.0,5.1,20.6,699.0,340.7,242.26
2018,6,13,9,0,904.0,87.0,5.1,21.0,742.0,399.2,293.82
2018,6,13,9,15,911.0,89.5,5.1,21.35,780.0,456.26,343.29
2018,6,13,9,30,918.0,92.0,5.1,21.7,818.0,512.77,390.91
2018,6,13,9,45,923.5,94.0,5.05,22.0,850.5,567.29,435.52
2018,6,13,10,0,929.0,96.0,5.0,22.3,883.0,620.63,477.82
2018,6,13,10,15,934.5,97.5,5.0,22.5,910.5,672.12,517.83
2018,6,13,10,30,940.0,99.0,5.0,22.7,938.0,721.98,555.59
2018,6,13,10,45,944.5,99.0,4.95,22.9,959.0,767.96,588.92
2018,6,13,11,0,949.0,99.0,4.9,23.1,980.0,811.77,618.58
2018,6,13,11,15,951.5,100.0,4.9,23.15,994.5,852.54,646.44
2018,6,13,11,30,954.0,101.0,4.9,23.2,1009.0,890.65,672.27
2018,6,13,11,45,955.5,101.0,4.9,23.25,1016.0,924.18,694.81
2018,6,13,12,0,957.0,101.0,4.9,23.3,1023.0,954.7,715.21
2018,6,13,12,15,953.0,104.0,4.95,23.2,1021.5,979.88,732.78
2018,6,13,12,30,949.0,107.0,5.0,23.1,1020.0,1001.62,748.12
2018,6,13,12,45,942.5,110.0,5.05,23.05,1010.5,1017.48,759.43
2018,6,13,13,0,936.0,113.0,5.1,23.0,1001.0,1029.7,768.43
2018,6,13,13,15,933.0,112.5,5.15,22.8,986.0,1038.23,775.54
2018,6,13,13,30,930.0,112.0,5.2,22.6,971.0,1043.07,780.32
2018,6,13,13,45,926.5,110.5,5.2,22.45,949.5,1042.67,781.15
2018,6,13,14,0,923.0,109.0,5.2,22.3,928.0,1038.54,779.62
2018,6,13,14,15,916.5,108.0,5.2,22.05,899.5,1028.28,774.37
2018,6,13,14,30,910.0,107.0,5.2,21.8,871.0,1014.46,766.8
2018,6,13,14,45,902.0,105.0,5.2,21.6,836.5,994.64,755.05
2018,6,13,15,0,894.0,103.0,5.2,21.4,802.0,971.52,741.07
2018,6,13,15,15,883.5,101.0,5.2,21.4,762.5,942.9,722.67
2018,6,13,15,30,873.0,99.0,5.2,21.4,723.0,911.42,702.23
2018,6,13,15,45,859.0,96.5,5.1,20.75,679.0,873.63,678.34
2018,6,13,16,0,845.0,94.0,5.0,20.1,635.0,833.58,652.59
2018,6,13,16,15,826.5,91.5,4.95,19.7,587.5,794.73,627.06
2018,6,13,16,30,808.0,89.0,4.9,19.3,540.0,747.13,594.7
2018,6,13,16,45,784.0,85.5,4.9,18.95,490.0,693.15,557.11
2018,6,13,17,0,760.0,82.0,4.9,18.6,440.0,638.77,518.22
2018,6,13,17,15,728.0,78.0,4.85,18.1,389.5,578.55,472.27
2018,6,13,17,30,696.0,74.0,4.8,17.6,339.0,521.37,427.23
2018,6,13,17,45,651.5,69.5,4.75,17.1,289.5,456.22,374.3
2018,6,13,18,0,607.0,65.0,4.7,16.6,240.0,394.14,322.11
2018,6,13,18,15,544.5,58.5,4.65,16.1,193.0,325.18,262.77
2018,6,13,18,30,482.0,52.0,4.6,15.6,146.0,262.05,206.83
2018,6,13,18,45,388.0,43.5,4.5,15.15,105.5,192.45,145.51
2018,6,13,19,0,294.0,35.0,4.4,14.7,65.0,133.05,91.74
2018,6,13,19,15,174.5,22.0,4.4,14.35,37.5,68.82,12.89
2018,6,13,19,30,55.0,9.0,4.4,14.0,10.0,17.19,0.0
2018,6,13,19,45,27.5,4.5,4.35,13.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,14,4,45,32.0,5.5,4.05,10.85,6.5,0.0,0.0
2018,6,14,5,0,64.0,11.0,4.0,11.0,13.0,10.01,0.0
2018,6,14,5,15,156.0,22.5,3.9,11.55,37.5,17.66,5.56
2018,6,14,5,30,248.0,34.0,3.8,12.1,62.0,26.4,17.07
2018,6,14,5,45,372.5,44.0,3.75,12.6,109.5,34.6,24.98
2018,6,14,6,0,497.0,54.0,3.7,13.1,157.0,41.73,31.67
2018,6,14,6,15,564.5,60.0,3.55,13.75,206.5,45.08,34.79
2018,6,14,6,30,632.0,66.0,3.4,14.4,256.0,48.38,37.69
2018,6,14,6,45,673.5,70.5,3.3,15.05,306.0,50.29,39.25
2018,6,14,7,0,715.0,75.0,3.2,15.7,356.0,57.26,45.19
2018,6,14,7,15,745.0,79.0,3.1,16.35,407.0,58.79,46.26
2018,6,14,7,30,775.0,83.0,3.0,17.0,458.0,60.25,47.24
2018,6,14,7,45,797.5,86.5,2.9,17.65,507.5,109.22,59.46
2018,6,14,8,0,820.0,90.0,2.8,18.3,557.0,164.58,94.13
2018,6,14,8,15,837.0,92.0,2.7,18.85,603.5,220.33,138.04
2018,6,14,8,30,854.0,94.0,2.6,19.4,650.0,284.11,191.99
2018,6,14,8,45,867.0,96.5,2.55,19.9,693.5,341.46,241.98
2018,6,14,9,0,880.0,99.0,2.5,20.4,737.0,399.42,291.9
2018,6,14,9,15,894.0,99.0,2.55,20.8,777.0,456.17,339.97
2018,6,14,9,30,908.0,99.0,2.6,21.2,817.0,513.1,386.76
2018,6,14,9,45,920.5,97.5,2.65,21.55,851.5,567.92,430.66
2018,6,14,10,0,933.0,96.0,2.7,21.9,886.0,622.2,472.8
2018,6,14,10,15,938.0,98.0,2.75,22.05,914.0,674.02,512.22
2018,6,14,10,30,943.0,100.0,2.8,22.2,942.0,724.16,549.39
2018,6,14,10,45,946.5,101.0,2.9,22.35,963.0,770.46,582.84
2018,6,14,11,0,950.0,102.0,3.0,22.5,984.0,814.52,612.7
2018,6,14,11,15,951.0,103.5,3.1,22.5,997.5,854.63,640.02
2018,6,14,11,30,952.0,105.0,3.2,22.5,1011.0,892.0,665.38
2018,6,14,11,45,951.5,106.5,3.35,22.5,1017.5,925.19,688.2
2018,6,14,12,0,951.0,108.0,3.5,22.5,1024.0,955.31,708.98
2018,6,14,12,15,950.5,108.0,3.55,22.45,1023.0,980.83,726.21
2018,6,14,12,30,950.0,108.0,3.6,22.4,1022.0,1003.04,741.31
2018,6,14,12,45,948.5,107.5,3.7,22.35,1014.0,1020.37,753.63
2018,6,14,13,0,947.0,107.0,3.8,22.3,1006.0,1034.12,763.73
2018,6,14,13,15,943.5,106.5,3.8,22.2,990.5,1042.24,769.68
2018,6,14,13,30,940.0,106.0,3.8,22.1,975.0,1046.61,773.34
2018,6,14,13,45,935.0,105.5,3.85,22.05,953.0,1045.75,773.89
2018,6,14,14,0,930.0,105.0,3.9,22.0,931.0,1041.15,772.14
2018,6,14,14,15,924.0,104.0,3.9,21.85,902.5,1031.35,767.02
2018,6,14,14,30,918.0,103.0,3.9,21.7,874.0,1017.96,759.64
2018,6,14,14,45,910.0,101.5,3.9,21.55,840.0,998.59,748.34
2018,6,14,15,0,902.0,100.0,3.9,21.4,806.0,975.89,734.86
2018,6,14,15,15,891.0,98.5,3.9,21.4,766.5,947.23,716.9
2018,6,14,15,30,880.0,97.0,3.9,21.4,727.0,915.69,696.95
2018,6,14,15,45,867.5,94.5,3.85,21.0,683.5,879.06,674.12
2018,6,14,16,0,855.0,92.0,3.8,20.6,640.0,840.07,649.41
2018,6,14,16,15,838.0,89.5,3.8,20.25,593.0,802.07,625.24
2018,6,14,16,30,821.0,87.0,3.8,19.9,546.0,755.27,594.29
2018,6,14,16,45,798.0,84.0,3.8,19.55,496.5,702.13,558.11
2018,6,14,17,0,775.0,81.0,3.8,19.2,447.0,648.48,520.69
2018,6,14,17,15,742.0,77.5,3.75,18.7,396.0,587.53,475.02
2018,6,14,17,30,709.0,74.0,3.7,18.2,345.0,527.63,428.67
2018,6,14,17,45,664.0,69.5,3.7,17.7,294.5,463.58,377.42
2018,6,14,18,0,619.0,65.0,3.7,17.2,244.0,400.59,325.23
2018,6,14,18,15,553.5,59.5,3.65,16.6,196.5,330.75,265.88
2018,6,14,18,30,488.0,54.0,3.6,16.0,149.0,266.9,209.92
2018,6,14,18,45,388.5,45.5,3.55,15.4,108.0,194.93,147.23
2018,6,14,19,0,289.0,37.0,3.5,14.8,67.0,133.62,92.49
2018,6,14,19,15,170.5,23.5,3.5,14.4,39.0,69.98,15.89
2018,6,14,19,30,52.0,10.0,3.5,14.0,11.0,17.65,0.0
2018,6,14,19,45,26.0,5.0,3.45,13.6,5.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,15,4,45,24.5,5.0,3.9,11.3,5.5,0.0,0.0
2018,6,15,5,0,49.0,10.0,3.9,11.5,11.0,9.1,0.0
2018,6,15,5,15,178.0,24.0,3.9,11.95,42.0,18.88,6.27
2018,6,15,5,30,307.0,38.0,3.9,12.4,73.0,31.14,21.09
2018,6,15,5,45,403.5,46.5,3.85,12.8,115.5,36.94,27.02
2018,6,15,6,0,500.0,55.0,3.8,13.2,158.0,42.61,32.44
2018,6,15,6,15,558.5,61.0,3.85,13.7,205.0,45.89,35.51
2018,6,15,6,30,617.0,67.0,3.9,14.2,252.0,49.09,38.36
2018,6,15,6,45,657.5,72.0,3.9,14.65,301.5,51.33,40.23
2018,6,15,7,0,698.0,77.0,3.9,15.1,351.0,53.48,41.95
2018,6,15,7,15,727.5,80.5,3.9,15.45,400.5,59.83,47.35
2018,6,15,7,30,757.0,84.0,3.9,15.8,450.0,60.85,48.0
2018,6,15,7,45,779.0,88.0,3.95,16.2,499.0,108.57,60.09
2018,6,15,8,0,801.0,92.0,4.0,16.6,548.0,163.12,94.56
2018,6,15,8,15,818.0,94.5,3.95,16.95,594.0,218.12,138.35
2018,6,15,8,30,835.0,97.0,3.9,17.3,640.0,274.78,187.43
2018,6,15,8,45,848.5,99.5,3.85,17.7,683.0,337.52,242.46
2018,6,15,9,0,862.0,102.0,3.8,18.1,726.0,394.63,292.64
2018,6,15,9,15,874.0,103.0,3.8,18.35,765.0,450.38,340.97
2018,6,15,9,30,886.0,104.0,3.8,18.6,804.0,506.14,387.97
2018,6,15,9,45,896.0,104.5,3.8,18.9,838.0,560.2,432.24
2018,6,15,10,0,906.0,105.0,3.8,19.2,872.0,613.57,474.62
2018,6,15,10,15,912.0,106.0,3.75,19.35,899.5,663.94,513.66
2018,6,15,10,30,918.0,107.0,3.7,19.5,927.0,712.75,550.49
2018,6,15,10,45,922.5,108.0,3.7,19.65,948.0,758.75,584.4
2018,6,15,11,0,927.0,109.0,3.7,19.8,969.0,802.66,614.41
2018,6,15,11,15,929.5,109.5,3.7,19.85,983.0,842.27,641.37
2018,6,15,11,30,932.0,110.0,3.7,19.9,997.0,879.3,666.35
2018,6,15,11,45,933.5,110.0,3.65,19.95,1004.0,912.29,688.13
2018,6,15,12,0,935.0,110.0,3.6,20.0,1011.0,942.35,707.8
2018,6,15,12,15,934.5,111.0,3.65,19.95,1011.0,968.47,725.67
2018,6,15,12,30,934.0,112.0,3.7,19.9,1011.0,991.36,741.43
2018,6,15,12,45,932.0,112.5,3.75,19.85,1003.5,1008.99,753.74
2018,6,15,13,0,930.0,113.0,3.8,19.8,996.0,1023.11,763.84
2018,6,15,13,15,927.0,112.5,3.9,19.65,981.5,1031.68,771.0
2018,6,15,13,30,924.0,112.0,4.0,19.5,967.0,1036.58,775.87
2018,6,15,13,45,919.5,111.5,4.1,19.35,945.5,1036.3,777.41
2018,6,15,14,0,915.0,111.0,4.2,19.2,924.0,1032.34,776.63
2018,6,15,14,15,908.5,110.5,4.2,19.05,896.0,1022.78,771.55
2018,6,15,14,30,902.0,110.0,4.2,18.9,868.0,1009.7,764.21
2018,6,15,14,45,893.5,108.5,4.25,18.7,834.0,990.18,753.02
2018,6,15,15,0,885.0,107.0,4.3,18.5,800.0,967.41,739.62
2018,6,15,15,15,874.0,105.5,4.3,18.5,761.0,939.21,721.6
2018,6,15,15,30,863.0,104.0,4.3,18.5,722.0,908.19,701.59
2018,6,15,15,45,848.0,102.0,4.3,18.1,678.5,870.48,677.76
2018,6,15,16,0,833.0,100.0,4.3,17.7,635.0,838.13,657.52
2018,6,15,16,15,812.0,99.0,4.25,17.45,588.0,792.13,626.55
2018,6,15,16,30,791.0,98.0,4.2,17.2,541.0,744.84,594.24
2018,6,15,16,45,764.5,95.0,4.2,16.9,491.0,690.25,556.14
2018,6,15,17,0,738.0,92.0,4.2,16.6,441.0,638.04,518.37
2018,6,15,17,15,703.5,88.5,4.15,16.2,391.0,577.76,472.32
2018,6,15,17,30,669.0,85.0,4.1,15.8,341.0,518.76,425.89
2018,6,15,17,45,621.0,79.5,4.1,15.35,290.5,451.65,371.6
2018,6,15,18,0,573.0,74.0,4.1,14.9,240.0,387.95,318.29
2018,6,15,18,15,508.0,67.0,4.0,14.4,193.5,318.8,258.91
2018,6,15,18,30,443.0,60.0,3.9,13.9,147.0,255.62,203.13
2018,6,15,18,45,347.0,50.0,3.8,13.4,106.5,184.45,140.8
2018,6,15,19,0,251.0,40.0,3.7,12.9,66.0,126.71,89.02
2018,6,15,19,15,147.0,25.5,3.55,12.65,39.0,67.34,17.71
2018,6,15,19,30,43.0,11.0,3.4,12.4,12.0,17.12,0.0
2018,6,15,19,45,21.5,5.5,3.3,12.1,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,16,4,45,39.5,6.5,0.65,11.4,7.5,0.0,0.0
2018,6,16,5,0,79.0,13.0,0.6,11.7,15.0,11.82,0.0
2018,6,16,5,15,198.0,26.0,0.5,12.2,45.0,20.51,7.26
2018,6,16,5,30,317.0,39.0,0.4,12.7,75.0,32.13,22.01
2018,6,16,5,45,405.5,47.5,0.25,13.2,116.5,37.87,27.91
2018,6,16,6,0,494.0,56.0,0.1,13.7,158.0,43.47,33.28
2018,6,16,6,15,554.5,62.5,0.25,14.2,205.5,47.12,36.64
2018,6,16,6,30,615.0,69.0,0.4,14.7,253.0,50.68,39.76
2018,6,16,6,45,657.0,74.5,0.55,15.25,303.5,53.24,41.87
2018,6,16,7,0,699.0,80.0,0.7,15.8,354.0,55.68,43.81
2018,6,16,7,15,731.0,84.0,0.8,16.3,405.0,62.62,49.64
2018,6,16,7,30,763.0,88.0,0.9,16.8,456.0,63.93,50.49
2018,6,16,7,45,787.0,91.0,1.0,17.25,506.0,110.71,61.41
2018,6,16,8,0,811.0,94.0,1.1,17.7,556.0,165.22,94.97
2018,6,16,8,15,830.0,96.5,1.15,18.1,603.5,221.17,138.54
2018,6,16,8,30,849.0,99.0,1.2,18.5,651.0,279.02,187.4
2018,6,16,8,45,864.0,101.5,1.3,18.9,695.5,343.0,242.13
2018,6,16,9,0,879.0,104.0,1.4,19.3,740.0,401.55,292.23
2018,6,16,9,15,891.5,105.0,1.5,19.55,780.0,458.49,340.27
2018,6,16,9,30,904.0,106.0,1.6,19.8,820.0,515.46,387.01
2018,6,16,9,45,914.0,106.5,1.65,20.05,854.5,570.51,430.73
2018,6,16,10,0,924.0,107.0,1.7,20.3,889.0,624.84,472.54
2018,6,16,10,15,931.5,107.5,1.85,20.4,917.5,676.63,512.24
2018,6,16,10,30,939.0,108.0,2.0,20.5,946.0,726.97,550.01
2018,6,16,10,45,945.0,108.0,2.15,20.6,968.5,774.13,584.64
2018,6,16,11,0,951.0,108.0,2.3,20.7,991.0,819.26,615.59
2018,6,16,11,15,955.5,108.0,2.45,20.75,1006.5,860.96,644.16
2018,6,16,11,30,960.0,108.0,2.6,20.8,1022.0,900.14,670.93
2018,6,16,11,45,963.5,107.0,2.75,20.8,1030.0,934.86,694.8
2018,6,16,12,0,967.0,106.0,2.9,20.8,1038.0,966.65,716.74
2018,6,16,12,15,967.0,107.0,3.05,20.7,1038.5,994.05,736.08
2018,6,16,12,30,967.0,108.0,3.2,20.6,1039.0,1018.11,753.32
2018,6,16,12,45,965.0,108.0,3.35,20.55,1031.0,1035.86,766.36
2018,6,16,13,0,963.0,108.0,3.5,20.5,1023.0,1049.96,777.15
2018,6,16,13,15,962.0,107.0,3.65,20.35,1009.0,1060.33,785.91
2018,6,16,13,30,961.0,106.0,3.8,20.2,995.0,1066.92,792.31
2018,6,16,13,45,959.0,104.0,3.9,20.05,974.0,1067.66,794.62
2018,6,16,14,0,957.0,102.0,4.0,19.9,953.0,1064.54,794.52
2018,6,16,14,15,951.5,101.0,4.05,19.7,924.5,1055.19,790.18
2018,6,16,14,30,946.0,100.0,4.1,19.5,896.0,1042.12,783.49
2018,6,16,14,45,939.5,98.5,4.2,19.3,862.0,1023.93,773.74
2018,6,16,15,0,933.0,97.0,4.3,19.1,828.0,1002.26,761.64
2018,6,16,15,15,923.0,95.0,4.3,19.1,788.0,973.43,743.42
2018,6,16,15,30,913.0,93.0,4.3,19.1,748.0,941.57,723.1
2018,6,16,15,45,900.5,91.0,4.4,18.45,704.0,904.67,701.5
2018,6,16,16,0,888.0,89.0,4.5,17.8,660.0,865.3,677.97
2018,6,16,16,15,869.5,88.0,4.45,17.4,612.0,819.95,647.96
2018,6,16,16,30,851.0,87.0,4.4,17.0,564.0,779.41,621.09
2018,6,16,16,45,826.5,84.5,4.4,16.6,513.0,724.62,583.37
2018,6,16,17,0,802.0,82.0,4.4,16.2,462.0,669.33,544.48
2018,6,16,17,15,767.5,79.0,4.35,15.7,409.5,606.78,496.97
2018,6,16,17,30,733.0,76.0,4.3,15.2,357.0,545.3,448.73
2018,6,16,17,45,684.0,72.0,4.25,14.75,305.0,478.52,394.43
2018,6,16,18,0,635.0,68.0,4.2,14.3,253.0,412.97,339.37
2018,6,16,18,15,562.0,62.5,4.1,13.8,203.5,338.73,275.58
2018,6,16,18,30,489.0,57.0,4.0,13.3,154.0,271.21,215.92
2018,6,16,18,45,380.0,48.5,3.9,12.75,111.5,195.62,149.76
2018,6,16,19,0,271.0,40.0,3.8,12.2,69.0,132.49,93.54
2018,6,16,19,15,160.0,26.0,3.75,11.9,41.0,71.09,21.0
2018,6,16,19,30,49.0,12.0,3.7,11.6,13.0,19.06,0.0
2018,6,16,19,45,24.5,6.0,3.65,11.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,17,4,45,20.5,5.5,1.45,11.1,6.0,0.0,0.0
2018,6,17,5,0,41.0,11.0,1.5,11.2,12.0,10.01,0.0
2018,6,17,5,15,124.5,24.0,1.55,11.45,36.5,18.82,6.11
2018,6,17,5,30,208.0,37.0,1.6,11.7,61.0,28.67,19.06
2018,6,17,5,45,289.5,48.0,1.6,11.95,98.5,36.7,26.94
2018,6,17,6,0,371.0,59.0,1.6,12.2,136.0,44.51,34.31
2018,6,17,6,15,464.0,68.0,1.65,12.55,190.0,51.35,40.6
2018,6,17,6,30,557.0,77.0,1.7,12.9,244.0,56.85,45.52
2018,6,17,6,45,602.5,83.0,1.7,13.25,293.5,59.48,47.75
2018,6,17,7,0,648.0,89.0,1.7,13.6,343.0,62.01,49.8
2018,6,17,7,15,682.0,93.0,1.65,14.0,392.5,62.88,50.32
2018,6,17,7,30,716.0,97.0,1.6,14.4,442.0,63.69,50.77
2018,6,17,7,45,742.0,100.0,1.6,14.75,491.0,114.17,66.59
2018,6,17,8,0,768.0,103.0,1.6,15.1,540.0,166.23,98.82
2018,6,17,8,15,787.5,106.5,1.55,15.55,587.0,220.53,141.41
2018,6,17,8,30,807.0,110.0,1.5,16.0,634.0,276.85,189.26
2018,6,17,8,45,822.5,112.0,1.45,16.45,677.0,332.56,237.71
2018,6,17,9,0,838.0,114.0,1.4,16.9,720.0,389.32,286.41
2018,6,17,9,15,851.0,115.0,1.4,17.3,759.0,448.93,336.15
2018,6,17,9,30,864.0,116.0,1.4,17.7,798.0,504.05,381.03
2018,6,17,9,45,875.0,116.0,1.35,18.1,832.0,557.23,422.72
2018,6,17,10,0,886.0,116.0,1.3,18.5,866.0,609.84,462.42
2018,6,17,10,15,891.5,118.0,1.3,18.8,893.5,659.88,499.39
2018,6,17,10,30,897.0,120.0,1.3,19.1,921.0,708.41,534.14
2018,6,17,10,45,901.0,121.0,1.3,19.45,941.5,753.28,565.3
2018,6,17,11,0,905.0,122.0,1.3,19.8,962.0,796.1,592.91
2018,6,17,11,15,907.0,123.5,1.35,20.0,976.0,835.53,618.49
2018,6,17,11,30,909.0,125.0,1.4,20.2,990.0,872.43,642.24
2018,6,17,11,45,909.5,125.5,1.4,20.4,996.5,904.5,662.04
2018,6,17,12,0,910.0,126.0,1.4,20.6,1003.0,933.69,679.9
2018,6,17,12,15,909.5,126.5,1.45,20.65,1002.5,958.99,696.34
2018,6,17,12,30,909.0,127.0,1.5,20.7,1002.0,981.14,710.84
2018,6,17,12,45,906.5,126.5,1.55,20.75,993.5,997.19,721.55
2018,6,17,13,0,904.0,126.0,1.6,20.8,985.0,1009.79,730.23
2018,6,17,13,15,899.5,126.0,1.6,20.7,969.5,1017.39,735.56
2018,6,17,13,30,895.0,126.0,1.6,20.6,954.0,1021.4,738.79
2018,6,17,13,45,889.0,126.0,1.65,20.5,932.5,1020.34,739.72
2018,6,17,14,0,883.0,126.0,1.7,20.4,911.0,1015.72,738.56
2018,6,17,14,15,875.5,124.5,1.7,20.2,882.5,1004.59,732.91
2018,6,17,14,30,868.0,123.0,1.7,20.0,854.0,990.02,725.23
2018,6,17,14,45,858.0,122.0,1.7,19.8,820.0,970.26,714.25
2018,6,17,15,0,848.0,121.0,1.7,19.6,786.0,947.4,701.33
2018,6,17,15,15,836.5,118.5,1.7,19.6,747.0,927.9,690.1
2018,6,17,15,30,825.0,116.0,1.7,19.6,708.0,896.0,670.6
2018,6,17,15,45,811.5,112.5,1.65,19.05,665.0,858.67,648.21
2018,6,17,16,0,798.0,109.0,1.6,18.5,622.0,819.15,624.08
2018,6,17,16,15,781.0,105.0,1.55,18.15,576.0,774.24,595.4
2018,6,17,16,30,764.0,101.0,1.5,17.8,530.0,727.86,565.29
2018,6,17,16,45,741.0,96.5,1.45,17.4,481.5,675.3,530.25
2018,6,17,17,0,718.0,92.0,1.4,17.0,433.0,624.9,495.31
2018,6,17,17,15,686.5,87.5,1.35,16.6,384.0,566.34,452.41
2018,6,17,17,30,655.0,83.0,1.3,16.2,335.0,508.87,408.95
2018,6,17,17,45,612.0,77.0,1.3,15.75,286.0,444.72,359.03
2018,6,17,18,0,569.0,71.0,1.3,15.3,237.0,383.54,309.54
2018,6,17,18,15,508.5,63.5,1.25,14.85,191.0,316.17,253.21
2018,6,17,18,30,448.0,56.0,1.2,14.4,145.0,254.42,199.86
2018,6,17,18,45,360.0,46.5,1.15,13.95,105.5,187.33,141.79
2018,6,17,19,0,272.0,37.0,1.1,13.5,66.0,129.39,90.41
2018,6,17,19,15,166.0,24.0,1.05,13.25,39.0,70.41,22.1
2018,6,17,19,30,60.0,11.0,1.0,13.0,12.0,20.03,0.0
2018,6,17,19,45,30.0,5.5,0.95,12.75,6.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.6,11.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.6,11.5,4.0,3.64,0.0
2018,6,18,5,15,0.0,11.0,0.65,12.0,11.0,9.67,0.32
2018,6,18,5,30,0.0,18.0,0.7,12.5,18.0,15.83,7.99
2018,6,18,5,45,0.0,29.0,0.7,12.95,29.0,25.55,17.02
2018,6,18,6,0,0.0,40.0,0.7,13.4,40.0,35.28,25.96
2018,6,18,6,15,0.0,49.0,0.7,13.9,49.0,43.25,33.2
2018,6,18,6,30,0.0,58.0,0.7,14.4,58.0,51.23,40.29
2018,6,18,6,45,0.0,70.5,0.75,14.9,70.5,62.14,49.8
2018,6,18,7,0,0.0,83.0,0.8,15.4,83.0,72.73,58.85
2018,6,18,7,15,3.0,114.0,0.8,15.8,115.5,97.66,80.22
2018,6,18,7,30,6.0,145.0,0.8,16.2,148.0,121.81,100.47
2018,6,18,7,45,131.5,169.0,0.8,16.65,243.5,136.14,102.94
2018,6,18,8,0,257.0,193.0,0.8,17.1,339.0,170.97,123.35
2018,6,18,8,15,524.0,150.5,0.8,17.6,480.5,199.79,134.3
2018,6,18,8,30,791.0,108.0,0.8,18.1,622.0,270.75,182.64
2018,6,18,8,45,833.0,100.0,0.85,18.55,673.5,331.18,233.14
2018,6,18,9,0,875.0,92.0,0.9,19.0,725.0,389.24,281.82
2018,6,18,9,15,876.5,98.5,0.95,19.4,761.5,445.67,328.99
2018,6,18,9,30,878.0,105.0,1.0,19.8,798.0,501.07,373.79
2018,6,18,9,45,875.0,113.0,1.05,20.15,828.5,554.11,415.35
2018,6,18,10,0,872.0,121.0,1.1,20.5,859.0,605.25,454.1
2018,6,18,10,15,878.5,122.0,1.15,20.7,886.0,654.46,490.68
2018,6,18,10,30,885.0,123.0,1.2,20.9,913.0,702.26,525.27
2018,6,18,10,45,889.5,124.0,1.3,21.05,934.0,747.02,557.54
2018,6,18,11,0,894.0,125.0,1.4,21.2,955.0,789.79,586.71
2018,6,18,11,15,897.0,125.5,1.45,21.25,969.0,828.77,612.32
2018,6,18,11,30,900.0,126.0,1.5,21.3,983.0,865.32,636.19
2018,6,18,11,45,901.5,126.0,1.6,21.35,989.5,897.56,657.76
2018,6,18,12,0,903.0,126.0,1.7,21.4,996.0,927.0,677.52
2018,6,18,12,15,904.0,125.0,1.75,21.4,996.0,952.15,694.06
2018,6,18,12,30,905.0,124.0,1.8,21.4,996.0,974.22,708.69
2018,6,18,12,45,905.5,122.5,1.85,21.35,989.0,992.11,720.87
2018,6,18,13,0,906.0,121.0,1.9,21.3,982.0,1006.63,731.02
2018,6,18,13,15,903.5,120.0,1.95,21.2,967.5,1015.21,737.65
2018,6,18,13,30,901.0,119.0,2.0,21.1,953.0,1020.2,742.18
2018,6,18,13,45,896.5,118.0,2.0,21.0,932.0,1019.6,742.64
2018,6,18,14,0,892.0,117.0,2.0,20.9,911.0,1015.4,740.98
2018,6,18,14,15,886.0,115.5,2.05,20.8,883.0,1005.63,736.5
2018,6,18,14,30,880.0,114.0,2.1,20.7,855.0,992.39,729.89
2018,6,18,14,45,873.0,111.5,2.1,20.55,822.0,973.73,719.38
2018,6,18,15,0,866.0,109.0,2.1,20.4,789.0,951.83,706.81
2018,6,18,15,15,855.0,106.5,2.1,20.4,750.0,923.08,689.3
2018,6,18,15,30,844.0,104.0,2.1,20.4,711.0,891.55,669.92
2018,6,18,15,45,831.0,101.5,2.2,20.05,668.5,855.7,649.24
2018,6,18,16,0,818.0,99.0,2.3,19.7,626.0,825.11,631.82
2018,6,18,16,15,802.0,95.5,2.3,19.45,580.0,780.95,603.5
2018,6,18,16,30,786.0,92.0,2.3,19.2,534.0,735.23,573.68
2018,6,18,16,45,764.0,88.0,2.35,18.9,485.5,683.18,539.06
2018,6,18,17,0,742.0,84.0,2.4,18.6,437.0,630.6,502.95
2018,6,18,17,15,712.5,79.5,2.4,18.25,387.5,572.34,459.88
2018,6,18,17,30,683.0,75.0,2.4,17.9,338.0,516.93,417.48
2018,6,18,17,45,643.0,69.5,2.4,17.55,289.5,453.75,367.47
2018,6,18,18,0,603.0,64.0,2.4,17.2,241.0,393.21,317.76
2018,6,18,18,15,544.5,58.0,2.35,16.7,195.0,326.77,261.69
2018,6,18,18,30,486.0,52.0,2.3,16.2,149.0,265.66,208.39
2018,6,18,18,45,399.0,43.0,2.3,15.75,108.5,197.43,148.95
2018,6,18,19,0,312.0,34.0,2.3,15.3,68.0,138.75,96.5
2018,6,18,19,15,194.0,22.5,2.3,14.95,40.5,75.99,25.33
2018,6,18,19,30,76.0,11.0,2.3,14.6,13.0,22.76,0.0
2018,6,18,19,45,38.0,5.5,2.3,14.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,19,4,45,13.5,4.5,2.0,12.7,5.0,0.0,0.0
2018,6,19,5,0,27.0,9.0,2.0,13.0,10.0,8.19,0.0
2018,6,19,5,15,62.0,23.5,1.95,13.45,29.5,19.09,5.89
2018,6,19,5,30,97.0,38.0,1.9,13.9,49.0,30.36,20.26
2018,6,19,5,45,179.5,52.5,1.85,14.4,85.0,41.51,30.84
2018,6,19,6,0,262.0,67.0,1.8,14.9,121.0,50.15,38.88
2018,6,19,6,15,325.0,78.5,1.8,15.15,163.5,57.8,45.86
2018,6,19,6,30,388.0,90.0,1.8,15.4,206.0,65.17,52.41
2018,6,19,6,45,319.5,115.5,1.8,15.65,222.5,81.33,66.51
2018,6,19,7,0,251.0,141.0,1.8,15.9,239.0,101.91,84.22
2018,6,19,7,15,435.0,128.0,1.8,16.15,326.0,86.8,70.72
2018,6,19,7,30,619.0,115.0,1.8,16.4,413.0,75.61,60.72
2018,6,19,7,45,540.0,145.0,1.85,16.65,425.0,127.97,84.08
2018,6,19,8,0,461.0,175.0,1.9,16.9,437.0,175.37,118.78
2018,6,19,8,15,468.0,194.5,1.9,17.35,479.5,222.16,155.22
2018,6,19,8,30,475.0,214.0,1.9,17.8,522.0,270.06,194.58
2018,6,19,8,45,586.5,189.5,1.9,18.2,596.0,316.56,230.6
2018,6,19,9,0,698.0,165.0,1.9,18.6,670.0,374.39,276.73
2018,6,19,9,15,792.5,132.5,1.9,19.25,735.0,433.85,324.53
2018,6,19,9,30,887.0,100.0,1.9,19.9,800.0,500.49,377.23
2018,6,19,9,45,903.0,97.0,1.9,20.55,835.5,554.8,419.89
2018,6,19,10,0,919.0,94.0,1.9,21.2,871.0,608.94,460.98
2018,6,19,10,15,925.0,95.0,1.95,21.55,899.0,659.88,499.15
2018,6,19,10,30,931.0,96.0,2.0,21.9,927.0,709.28,535.13
2018,6,19,10,45,936.0,97.0,2.05,22.3,949.0,756.18,567.98
2018,6,19,11,0,941.0,98.0,2.1,22.7,971.0,801.03,597.17
2018,6,19,11,15,944.0,98.0,2.2,22.75,985.0,841.14,624.09
2018,6,19,11,30,947.0,98.0,2.3,22.8,999.0,878.65,649.19
2018,6,19,11,45,948.0,98.0,2.45,22.85,1006.0,911.7,671.7
2018,6,19,12,0,949.0,98.0,2.6,22.9,1013.0,941.74,692.24
2018,6,19,12,15,947.0,100.0,2.7,22.85,1012.5,967.82,710.06
2018,6,19,12,30,945.0,102.0,2.8,22.8,1012.0,990.57,725.78
2018,6,19,12,45,941.0,103.5,2.9,22.7,1004.0,1007.51,737.96
2018,6,19,13,0,937.0,105.0,3.0,22.6,996.0,1020.87,747.97
2018,6,19,13,15,934.5,104.5,3.1,22.5,981.5,1030.09,755.41
2018,6,19,13,30,932.0,104.0,3.2,22.4,967.0,1035.63,760.6
2018,6,19,13,45,928.5,103.0,3.25,22.25,946.0,1035.95,762.26
2018,6,19,14,0,925.0,102.0,3.3,22.1,925.0,1032.55,761.64
2018,6,19,14,15,920.0,100.5,3.35,21.9,897.5,1023.47,757.57
2018,6,19,14,30,915.0,99.0,3.4,21.7,870.0,1010.78,751.22
2018,6,19,14,45,908.0,97.0,3.4,21.55,836.5,992.09,740.44
2018,6,19,15,0,901.0,95.0,3.4,21.4,803.0,970.04,727.48
2018,6,19,15,15,891.0,93.0,3.4,21.4,764.0,941.97,710.05
2018,6,19,15,30,881.0,91.0,3.4,21.4,725.0,910.98,690.6
2018,6,19,15,45,868.5,89.0,3.4,20.9,682.0,875.06,668.94
2018,6,19,16,0,856.0,87.0,3.4,20.4,639.0,836.78,645.36
2018,6,19,16,15,840.5,84.0,3.4,20.05,592.5,792.76,616.98
2018,6,19,16,30,825.0,81.0,3.4,19.7,546.0,747.08,586.95
2018,6,19,16,45,804.5,77.5,3.4,19.35,497.0,701.42,556.38
2018,6,19,17,0,784.0,74.0,3.4,19.0,448.0,648.85,519.98
2018,6,19,17,15,755.5,71.0,3.35,18.55,398.5,591.21,477.29
2018,6,19,17,30,727.0,68.0,3.3,18.1,349.0,534.19,433.31
2018,6,19,17,45,687.5,64.0,3.25,17.65,299.5,470.84,382.76
2018,6,19,18,0,648.0,60.0,3.2,17.2,250.0,411.74,333.75
2018,6,19,18,15,591.0,54.0,3.1,16.65,202.5,343.64,275.91
2018,6,19,18,30,534.0,48.0,3.0,16.1,155.0,280.72,220.65
2018,6,19,18,45,446.0,40.5,2.95,15.6,113.5,211.15,159.54
2018,6,19,19,0,358.0,33.0,2.9,15.1,72.0,151.13,105.36
2018,6,19,19,15,227.5,22.5,2.85,14.7,43.0,83.9,29.76
2018,6,19,19,30,97.0,12.0,2.8,14.3,14.0,27.27,0.0
2018,6,19,19,45,48.5,6.0,2.8,13.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,20,4,45,27.0,5.5,2.45,10.85,6.0,0.0,0.0
2018,6,20,5,0,54.0,11.0,2.5,11.0,12.0,10.01,0.0
2018,6,20,5,15,203.5,23.5,2.5,11.4,44.0,19.4,5.97
2018,6,20,5,30,353.0,36.0,2.5,11.8,76.0,29.44,19.65
2018,6,20,5,45,456.0,43.0,2.55,12.25,120.0,34.06,24.53
2018,6,20,6,0,559.0,50.0,2.6,12.7,164.0,38.65,28.97
2018,6,20,6,15,616.5,55.0,2.65,13.2,212.5,41.36,31.54
2018,6,20,6,30,674.0,60.0,2.7,13.7,261.0,48.16,37.62
2018,6,20,6,45,714.0,64.0,2.7,14.25,311.5,50.12,39.23
2018,6,20,7,0,754.0,68.0,2.7,14.8,362.0,52.04,40.75
2018,6,20,7,15,783.0,71.0,2.7,15.2,413.5,53.06,41.44
2018,6,20,7,30,812.0,74.0,2.7,15.6,465.0,54.05,42.09
2018,6,20,7,45,834.0,76.5,2.7,16.05,515.0,100.06,52.49
2018,6,20,8,0,856.0,79.0,2.7,16.5,565.0,164.12,93.2
2018,6,20,8,15,873.0,81.0,2.65,16.85,612.5,221.3,138.1
2018,6,20,8,30,890.0,83.0,2.6,17.2,660.0,280.01,188.59
2018,6,20,8,45,903.0,84.5,2.6,17.6,704.0,338.44,240.29
2018,6,20,9,0,916.0,86.0,2.6,18.0,748.0,397.47,292.04
2018,6,20,9,15,922.5,89.5,2.65,18.25,787.0,455.81,342.4
2018,6,20,9,30,929.0,93.0,2.7,18.5,826.0,513.57,390.82
2018,6,20,9,45,933.0,96.5,2.75,18.75,859.0,569.21,436.12
2018,6,20,10,0,937.0,100.0,2.8,19.0,892.0,623.55,478.99
2018,6,20,10,15,943.5,100.5,2.85,19.15,920.0,675.36,518.99
2018,6,20,10,30,950.0,101.0,2.9,19.3,948.0,725.6,556.8
2018,6,20,10,45,955.5,100.5,3.0,19.45,970.0,772.48,591.32
2018,6,20,11,0,961.0,100.0,3.1,19.6,992.0,817.26,622.03
2018,6,20,11,15,963.5,100.5,3.15,19.65,1006.0,858.26,649.86
2018,6,20,11,30,966.0,101.0,3.2,19.7,1020.0,896.58,675.69
2018,6,20,11,45,968.0,100.0,3.3,19.75,1027.0,930.27,698.59
2018,6,20,12,0,970.0,99.0,3.4,19.8,1034.0,960.92,719.44
2018,6,20,12,15,968.5,100.0,3.45,19.75,1033.5,987.11,737.24
2018,6,20,12,30,967.0,101.0,3.5,19.7,1033.0,1009.9,752.84
2018,6,20,12,45,964.5,101.0,3.55,19.65,1024.5,1027.26,764.91
2018,6,20,13,0,962.0,101.0,3.6,19.6,1016.0,1040.97,774.69
2018,6,20,13,15,960.0,100.0,3.65,19.5,1001.5,1050.45,781.95
2018,6,20,13,30,958.0,99.0,3.7,19.4,987.0,1056.13,786.86
2018,6,20,13,45,955.0,97.5,3.7,19.3,965.5,1056.5,788.01
2018,6,20,14,0,952.0,96.0,3.7,19.2,944.0,1053.04,786.78
2018,6,20,14,15,946.5,94.5,3.7,19.05,915.5,1043.31,781.68
2018,6,20,14,30,941.0,93.0,3.7,18.9,887.0,1029.88,774.24
2018,6,20,14,45,934.5,91.0,3.75,18.8,853.0,1011.33,763.66
2018,6,20,15,0,928.0,89.0,3.8,18.7,819.0,989.3,750.77
2018,6,20,15,15,918.0,88.0,3.8,18.7,779.5,961.8,733.53
2018,6,20,15,30,908.0,87.0,3.8,18.7,740.0,931.31,714.2
2018,6,20,15,45,895.5,85.0,3.75,18.4,696.5,894.67,690.99
2018,6,20,16,0,883.0,83.0,3.7,18.1,653.0,855.58,665.86
2018,6,20,16,15,867.0,81.0,3.7,17.8,606.0,811.41,637.05
2018,6,20,16,30,851.0,79.0,3.7,17.5,559.0,765.53,606.56
2018,6,20,16,45,829.5,76.0,3.65,17.25,509.0,718.67,574.49
2018,6,20,17,0,808.0,73.0,3.6,17.0,459.0,664.97,536.67
2018,6,20,17,15,779.5,69.5,3.55,16.65,408.0,605.69,492.49
2018,6,20,17,30,751.0,66.0,3.5,16.3,357.0,546.98,446.77
2018,6,20,17,45,712.0,62.0,3.45,15.9,306.5,482.76,395.13
2018,6,20,18,0,673.0,58.0,3.4,15.5,256.0,420.85,343.48
2018,6,20,18,15,616.0,53.0,3.35,15.05,208.0,354.26,286.3
2018,6,20,18,30,559.0,48.0,3.3,14.6,160.0,291.11,230.28
2018,6,20,18,45,471.5,40.5,3.25,14.2,117.5,220.25,167.47
2018,6,20,19,0,384.0,33.0,3.2,13.8,75.0,158.86,111.52
2018,6,20,19,15,247.0,23.0,3.2,13.45,45.0,89.13,33.35
2018,6,20,19,30,110.0,13.0,3.2,13.1,15.0,30.47,0.0
2018,6,20,19,45,55.0,6.5,3.15,12.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,4,45,36.0,6.0,3.3,10.6,7.0,0.0,0.0
2018,6,21,5,0,72.0,12.0,3.3,10.8,14.0,10.91,0.0
2018,6,21,5,15,211.0,24.5,3.3,11.2,45.0,20.4,6.33
2018,6,21,5,30,350.0,37.0,3.3,11.6,76.0,30.42,20.46
2018,6,21,5,45,452.0,43.5,3.3,12.05,119.5,34.51,24.93
2018,6,21,6,0,554.0,50.0,3.3,12.5,163.0,38.65,28.99
2018,6,21,6,15,613.5,55.5,3.25,13.15,212.0,41.77,31.9
2018,6,21,6,30,673.0,61.0,3.2,13.8,261.0,49.04,38.38
2018,6,21,6,45,714.5,64.5,3.2,14.45,312.0,50.56,39.59
2018,6,21,7,0,756.0,68.0,3.2,15.1,363.0,52.08,40.72
2018,6,21,7,15,786.0,71.5,3.2,15.8,415.0,53.49,41.71
2018,6,21,7,30,816.0,75.0,3.2,16.5,467.0,54.83,42.61
2018,6,21,7,45,838.0,77.5,3.15,17.2,517.0,100.27,52.58
2018,6,21,8,0,860.0,80.0,3.1,17.9,567.0,164.55,92.99
2018,6,21,8,15,876.0,82.0,3.05,18.6,614.5,221.81,137.52
2018,6,21,8,30,892.0,84.0,3.0,19.3,662.0,280.47,187.51
2018,6,21,8,45,905.0,85.5,2.95,20.0,706.0,339.04,238.71
2018,6,21,9,0,918.0,87.0,2.9,20.7,750.0,398.2,289.86
2018,6,21,9,15,930.0,87.5,2.85,21.25,790.0,456.48,339.21
2018,6,21,9,30,942.0,88.0,2.8,21.8,830.0,514.72,386.9
2018,6,21,9,45,952.0,87.5,2.75,22.35,865.0,570.78,431.3
2018,6,21,10,0,962.0,87.0,2.7,22.9,900.0,626.04,473.49
2018,6,21,10,15,967.5,87.5,2.7,23.15,928.0,678.34,512.84
2018,6,21,10,30,973.0,88.0,2.7,23.4,956.0,728.94,549.8
2018,6,21,10,45,977.0,89.0,2.75,23.7,978.0,776.99,583.49
2018,6,21,11,0,981.0,90.0,2.8,24.0,1000.0,822.79,613.58
2018,6,21,11,15,982.5,91.0,2.9,24.05,1014.0,864.17,641.33
2018,6,21,11,30,984.0,92.0,3.0,24.1,1028.0,902.75,667.08
2018,6,21,11,45,984.5,92.5,3.1,24.15,1035.0,937.05,689.92
2018,6,21,12,0,985.0,93.0,3.2,24.2,1042.0,968.22,710.67
2018,6,21,12,15,982.5,94.5,3.25,24.15,1041.0,994.33,728.04
2018,6,21,12,30,980.0,96.0,3.3,24.1,1040.0,1016.95,743.19
2018,6,21,12,45,974.5,98.5,3.4,24.1,1031.5,1034.12,755.13
2018,6,21,13,0,969.0,101.0,3.5,24.1,1023.0,1047.56,764.8
2018,6,21,13,15,966.5,100.5,3.6,24.05,1008.0,1057.18,772.26
2018,6,21,13,30,964.0,100.0,3.7,24.0,993.0,1063.0,777.4
2018,6,21,13,45,960.0,99.0,3.75,24.0,971.0,1062.98,778.36
2018,6,21,14,0,956.0,98.0,3.8,24.0,949.0,1059.13,776.99
2018,6,21,14,15,950.0,96.5,3.85,23.95,920.5,1048.97,771.78
2018,6,21,14,30,944.0,95.0,3.9,23.9,892.0,1035.1,764.25
2018,6,21,14,45,937.0,93.5,3.95,23.85,858.0,1016.66,753.78
2018,6,21,15,0,930.0,92.0,4.0,23.8,824.0,994.76,741.04
2018,6,21,15,15,920.0,91.0,4.0,23.8,784.5,967.3,724.13
2018,6,21,15,30,910.0,90.0,4.0,23.8,745.0,936.83,705.17
2018,6,21,15,45,897.5,87.5,4.15,23.4,701.0,899.64,683.34
2018,6,21,16,0,885.0,85.0,4.3,23.0,657.0,859.98,659.39
2018,6,21,16,15,868.5,83.0,4.3,22.7,609.5,815.38,630.62
2018,6,21,16,30,852.0,81.0,4.3,22.4,562.0,769.1,600.21
2018,6,21,16,45,831.0,78.0,4.25,22.1,512.0,722.66,568.99
2018,6,21,17,0,810.0,75.0,4.2,21.8,462.0,669.25,531.98
2018,6,21,17,15,781.0,71.0,4.15,21.25,410.5,608.95,487.98
2018,6,21,17,30,752.0,67.0,4.1,20.7,359.0,549.28,442.46
2018,6,21,17,45,712.0,63.5,4.0,20.2,308.5,484.99,391.46
2018,6,21,18,0,672.0,60.0,3.9,19.7,258.0,423.06,340.51
2018,6,21,18,15,614.0,54.5,3.8,18.95,209.5,355.6,283.67
2018,6,21,18,30,556.0,49.0,3.7,18.2,161.0,291.5,227.86
2018,6,21,18,45,465.0,41.5,3.6,17.5,118.0,219.51,165.13
2018,6,21,19,0,374.0,34.0,3.5,16.8,75.0,157.32,109.51
2018,6,21,19,15,238.0,23.5,3.5,16.4,45.0,87.86,33.54
2018,6,21,19,30,102.0,13.0,3.5,16.0,15.0,29.19,0.0
2018,6,21,19,45,51.0,6.5,3.5,15.55,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.0,2.9,13.6,7.0,0.0,0.0
2018,6,22,5,0,87.0,12.0,2.9,13.9,14.0,10.91,0.0
2018,6,22,5,15,156.5,24.5,2.9,14.75,38.0,19.29,5.26
2018,6,22,5,30,226.0,37.0,2.9,15.6,62.0,28.75,18.66
2018,6,22,5,45,385.0,43.5,2.9,16.4,111.5,34.36,24.31
2018,6,22,6,0,544.0,50.0,2.9,17.2,161.0,38.64,28.39
2018,6,22,6,15,603.5,56.0,2.85,17.85,210.0,42.15,31.61
2018,6,22,6,30,663.0,62.0,2.8,18.5,259.0,45.57,34.58
2018,6,22,6,45,704.0,66.5,2.75,19.1,310.0,52.18,40.24
2018,6,22,7,0,745.0,71.0,2.7,19.7,361.0,54.41,41.98
2018,6,22,7,15,774.5,74.0,2.65,20.4,412.0,55.32,42.51
2018,6,22,7,30,804.0,77.0,2.6,21.1,463.0,56.22,42.99
