Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,7,2,4,45,0.0,2.0,0.3,14.6,2.0,0.0,0.0
2018,7,2,5,0,0.0,4.0,0.3,14.7,4.0,3.64,0.0
2018,7,2,5,15,8.5,16.0,0.3,15.2,17.0,14.14,0.0
2018,7,2,5,30,17.0,28.0,0.3,15.7,30.0,24.32,14.56
2018,7,2,5,45,89.5,44.0,0.35,16.2,60.5,34.99,24.83
2018,7,2,6,0,162.0,60.0,0.4,16.7,91.0,47.04,35.81
2018,7,2,6,15,115.0,78.5,0.4,17.2,103.5,62.81,49.84
2018,7,2,6,30,68.0,97.0,0.4,17.7,116.0,79.0,63.94
2018,7,2,6,45,85.0,118.0,0.45,18.2,147.0,90.84,73.98
2018,7,2,7,0,102.0,139.0,0.5,18.7,178.0,105.2,85.96
2018,7,2,7,15,279.0,142.0,0.55,19.35,268.5,102.31,82.98
2018,7,2,7,30,456.0,145.0,0.6,20.0,359.0,96.68,77.73
2018,7,2,7,45,621.5,120.5,0.65,20.6,446.5,105.9,65.37
2018,7,2,8,0,787.0,96.0,0.7,21.2,534.0,152.04,85.2
2018,7,2,8,15,807.0,98.5,0.75,21.9,581.5,206.66,125.31
2018,7,2,8,30,827.0,101.0,0.8,22.6,629.0,263.38,171.45
2018,7,2,8,45,843.0,103.0,0.85,23.3,673.5,320.41,219.33
2018,7,2,9,0,859.0,105.0,0.9,24.0,718.0,383.61,271.34
2018,7,2,9,15,855.5,114.5,1.0,24.3,753.5,439.95,318.0
2018,7,2,9,30,852.0,124.0,1.1,24.6,789.0,494.78,362.13
2018,7,2,9,45,842.0,136.5,1.2,24.9,818.0,545.5,401.88
2018,7,2,10,0,832.0,149.0,1.3,25.2,847.0,596.74,440.56
2018,7,2,10,15,842.5,149.5,1.4,25.2,876.5,647.8,478.7
2018,7,2,10,30,853.0,150.0,1.5,25.2,906.0,697.99,515.35
2018,7,2,10,45,862.0,149.5,1.65,25.2,929.5,741.87,547.51
2018,7,2,11,0,871.0,149.0,1.8,25.2,953.0,786.43,579.45
2018,7,2,11,15,878.5,147.5,1.85,25.1,969.5,827.24,606.45
2018,7,2,11,30,886.0,146.0,1.9,25.0,986.0,865.97,631.96
2018,7,2,11,45,892.0,144.0,1.95,24.9,995.5,900.75,654.79
2018,7,2,12,0,898.0,142.0,2.0,24.8,1005.0,933.02,675.97
2018,7,2,12,15,901.5,140.5,2.05,24.65,1007.0,960.77,694.38
2018,7,2,12,30,905.0,139.0,2.1,24.5,1009.0,985.58,710.99
2018,7,2,12,45,908.0,135.5,2.1,24.4,1003.5,1004.93,723.49
2018,7,2,13,0,911.0,132.0,2.1,24.3,998.0,1020.93,733.97
2018,7,2,13,15,911.5,129.0,2.1,24.1,984.5,1031.47,741.41
2018,7,2,13,30,912.0,126.0,2.1,23.9,971.0,1038.36,746.72
2018,7,2,13,45,912.0,122.5,2.1,23.75,951.5,1040.57,749.09
2018,7,2,14,0,912.0,119.0,2.1,23.6,932.0,1039.04,749.26
2018,7,2,14,15,909.5,116.0,2.15,23.35,905.5,1031.8,746.88
2018,7,2,14,30,907.0,113.0,2.2,23.1,879.0,1020.89,742.29
2018,7,2,14,45,904.0,108.5,2.2,22.9,846.5,1004.27,733.4
2018,7,2,15,0,901.0,104.0,2.2,22.7,814.0,984.08,722.29
2018,7,2,15,15,890.5,102.0,2.2,22.7,775.0,956.15,705.6
2018,7,2,15,30,880.0,100.0,2.2,22.7,736.0,925.28,686.98
2018,7,2,15,45,871.0,96.0,2.25,22.25,693.5,890.75,667.44
2018,7,2,16,0,862.0,92.0,2.3,21.8,651.0,853.56,645.8
2018,7,2,16,15,851.0,87.5,2.35,21.5,605.5,811.7,620.17
2018,7,2,16,30,840.0,83.0,2.4,21.2,560.0,767.74,592.59
2018,7,2,16,45,821.5,79.5,2.45,20.95,511.0,723.35,564.01
2018,7,2,17,0,803.0,76.0,2.5,20.7,462.0,671.6,529.39
2018,7,2,17,15,773.5,73.0,2.5,20.3,411.0,612.44,487.22
2018,7,2,17,30,744.0,70.0,2.5,19.9,360.0,553.89,443.3
2018,7,2,17,45,703.5,65.5,2.55,19.5,309.0,488.34,392.46
2018,7,2,18,0,663.0,61.0,2.6,19.1,258.0,427.19,342.99
2018,7,2,18,15,601.0,56.0,2.6,18.5,209.5,356.68,284.39
2018,7,2,18,30,539.0,51.0,2.6,17.9,161.0,291.74,228.42
2018,7,2,18,45,444.0,44.0,2.6,17.3,118.5,219.01,165.54
2018,7,2,19,0,349.0,37.0,2.6,16.7,76.0,156.28,109.96
2018,7,2,19,15,219.0,25.0,2.6,16.3,45.5,87.23,36.06
2018,7,2,19,30,89.0,13.0,2.6,15.9,15.0,27.64,0.0
2018,7,2,19,45,44.5,6.5,2.6,15.45,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,4,45,28.5,4.0,2.65,12.9,4.5,0.0,0.0
2018,7,3,5,0,57.0,8.0,2.6,13.2,9.0,7.28,0.0
2018,7,3,5,15,176.0,21.0,2.5,13.9,36.0,17.54,0.0
2018,7,3,5,30,295.0,34.0,2.4,14.6,63.0,28.11,17.62
2018,7,3,5,45,386.5,43.5,2.35,15.3,103.5,34.92,24.77
2018,7,3,6,0,478.0,53.0,2.3,16.0,144.0,41.51,30.98
2018,7,3,6,15,539.5,59.5,2.2,16.5,190.5,45.22,34.47
2018,7,3,6,30,601.0,66.0,2.1,17.0,237.0,48.85,37.71
2018,7,3,6,45,643.5,71.5,1.95,17.55,286.5,51.48,39.92
2018,7,3,7,0,686.0,77.0,1.8,18.1,336.0,54.0,41.94
2018,7,3,7,15,717.0,81.5,1.75,18.6,386.5,55.6,43.11
2018,7,3,7,30,748.0,86.0,1.7,19.1,437.0,62.92,49.2
2018,7,3,7,45,770.5,90.0,1.6,19.6,486.0,96.46,54.67
2018,7,3,8,0,793.0,94.0,1.5,20.1,535.0,150.37,84.36
2018,7,3,8,15,809.0,98.0,1.5,20.5,581.5,205.84,125.77
2018,7,3,8,30,825.0,102.0,1.5,20.9,628.0,262.96,173.16
2018,7,3,8,45,836.5,105.5,1.5,21.3,671.0,319.82,221.97
2018,7,3,9,0,848.0,109.0,1.5,21.7,714.0,382.24,274.61
2018,7,3,9,15,845.5,117.5,1.5,22.0,749.0,433.73,318.26
2018,7,3,9,30,843.0,126.0,1.5,22.3,784.0,488.86,363.03
2018,7,3,9,45,834.0,138.5,1.5,22.6,813.0,542.57,405.03
2018,7,3,10,0,825.0,151.0,1.5,22.9,842.0,594.02,443.83
2018,7,3,10,15,831.0,153.5,1.6,23.05,869.5,643.75,481.19
2018,7,3,10,30,837.0,156.0,1.7,23.2,897.0,692.25,516.77
2018,7,3,10,45,841.5,158.0,1.8,23.4,918.5,737.82,549.45
2018,7,3,11,0,846.0,160.0,1.9,23.6,940.0,781.62,580.27
2018,7,3,11,15,848.5,161.5,2.0,23.65,954.5,821.43,607.39
2018,7,3,11,30,851.0,163.0,2.1,23.7,969.0,858.95,632.45
2018,7,3,11,45,851.5,163.5,2.2,23.7,976.0,891.4,654.2
2018,7,3,12,0,852.0,164.0,2.3,23.7,983.0,921.11,674.19
2018,7,3,12,15,852.0,164.5,2.4,23.65,983.5,947.51,692.16
2018,7,3,12,30,852.0,165.0,2.5,23.6,984.0,970.88,708.25
2018,7,3,12,45,851.0,163.5,2.6,23.5,977.0,988.19,720.64
2018,7,3,13,0,850.0,162.0,2.7,23.4,970.0,1002.15,731.0
2018,7,3,13,15,848.0,160.5,2.7,23.3,956.5,1011.68,737.7
2018,7,3,13,30,846.0,159.0,2.7,23.2,943.0,1017.69,742.27
2018,7,3,13,45,842.5,156.5,2.75,23.05,922.5,1017.64,743.69
2018,7,3,14,0,839.0,154.0,2.8,22.9,902.0,1014.03,742.97
2018,7,3,14,15,834.5,151.0,2.8,22.75,875.5,1005.38,738.64
2018,7,3,14,30,830.0,148.0,2.8,22.6,849.0,993.26,732.18
2018,7,3,14,45,824.5,143.5,2.8,22.45,817.0,975.19,721.9
2018,7,3,15,0,819.0,139.0,2.8,22.3,785.0,953.86,709.54
2018,7,3,15,15,806.5,136.0,2.8,22.3,746.0,924.43,691.37
2018,7,3,15,30,794.0,133.0,2.8,22.3,707.0,892.33,671.36
2018,7,3,15,45,783.0,128.0,2.85,21.8,665.5,856.92,650.58
2018,7,3,16,0,772.0,123.0,2.9,21.3,624.0,819.18,627.85
2018,7,3,16,15,759.0,117.5,2.85,20.95,579.5,777.12,600.74
2018,7,3,16,30,746.0,112.0,2.8,20.6,535.0,736.79,574.52
2018,7,3,16,45,725.0,106.0,2.8,20.25,487.0,684.78,539.57
2018,7,3,17,0,704.0,100.0,2.8,19.9,439.0,632.22,502.73
2018,7,3,17,15,674.0,94.5,2.75,19.4,389.5,574.03,459.96
2018,7,3,17,30,644.0,89.0,2.7,18.9,340.0,516.75,416.5
2018,7,3,17,45,603.5,82.0,2.6,18.45,291.0,453.07,366.33
2018,7,3,18,0,563.0,75.0,2.5,18.0,242.0,392.07,316.61
2018,7,3,18,15,504.0,66.5,2.45,17.45,195.5,323.96,259.76
2018,7,3,18,30,445.0,58.0,2.4,16.9,149.0,261.3,205.75
2018,7,3,18,45,360.0,47.5,2.35,16.4,108.5,193.38,146.96
2018,7,3,19,0,275.0,37.0,2.3,15.9,68.0,133.89,94.51
2018,7,3,19,15,168.5,24.5,2.25,15.5,40.5,74.59,30.1
2018,7,3,19,30,62.0,12.0,2.2,15.1,13.0,21.97,0.0
2018,7,3,19,45,31.0,6.0,2.2,14.75,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,4,4,45,12.5,3.0,1.55,11.25,3.0,0.0,0.0
2018,7,4,5,0,25.0,6.0,1.5,11.4,6.0,5.46,0.0
2018,7,4,5,15,125.5,18.5,1.5,11.85,29.5,14.58,0.0
2018,7,4,5,30,226.0,31.0,1.5,12.3,53.0,24.21,14.49
2018,7,4,5,45,230.5,35.0,1.5,12.7,68.5,26.81,17.95
2018,7,4,6,0,235.0,39.0,1.5,13.1,84.0,29.32,20.55
2018,7,4,6,15,138.0,43.0,1.4,13.5,71.5,34.41,25.27
2018,7,4,6,30,41.0,47.0,1.3,13.9,59.0,39.74,30.09
2018,7,4,6,45,20.5,58.5,1.25,14.25,64.5,51.2,40.25
2018,7,4,7,0,0.0,70.0,1.2,14.6,70.0,61.89,49.55
2018,7,4,7,15,0.0,86.5,1.2,14.95,86.5,75.88,61.61
2018,7,4,7,30,0.0,103.0,1.2,15.3,103.0,89.55,73.19
2018,7,4,7,45,0.0,119.5,1.2,15.65,119.5,103.29,80.85
2018,7,4,8,0,0.0,136.0,1.2,16.0,136.0,117.24,91.87
2018,7,4,8,15,0.5,145.5,1.25,16.3,146.0,125.8,98.38
2018,7,4,8,30,1.0,155.0,1.3,16.6,156.0,134.44,104.92
2018,7,4,8,45,2.5,164.0,1.35,16.85,166.0,143.03,111.38
2018,7,4,9,0,4.0,173.0,1.4,17.1,176.0,151.82,118.0
2018,7,4,9,15,6.5,189.0,1.45,17.35,194.0,167.06,129.72
2018,7,4,9,30,9.0,205.0,1.5,17.6,212.0,182.7,141.68
2018,7,4,9,45,11.5,227.5,1.5,17.8,237.0,204.22,158.18
2018,7,4,10,0,14.0,250.0,1.5,18.0,262.0,226.2,174.87
2018,7,4,10,15,25.0,302.5,1.55,18.1,324.5,277.89,214.39
2018,7,4,10,30,36.0,355.0,1.6,18.2,387.0,333.41,256.1
2018,7,4,10,45,42.0,380.0,1.6,18.35,418.0,363.91,278.38
2018,7,4,11,0,48.0,405.0,1.6,18.5,449.0,395.42,301.32
2018,7,4,11,15,69.0,429.0,1.6,18.6,493.5,438.79,333.18
2018,7,4,11,30,90.0,453.0,1.6,18.7,538.0,484.17,366.07
2018,7,4,11,45,179.0,450.0,1.6,18.75,621.0,570.93,430.12
2018,7,4,12,0,268.0,447.0,1.6,18.8,704.0,664.32,497.0
2018,7,4,12,15,428.0,373.5,1.6,18.8,784.5,762.34,568.19
2018,7,4,12,30,588.0,300.0,1.6,18.8,865.0,858.36,636.39
2018,7,4,12,45,710.5,234.0,1.6,18.85,912.0,929.74,685.36
2018,7,4,13,0,833.0,168.0,1.6,18.9,959.0,991.74,724.82
2018,7,4,13,15,872.0,144.0,1.6,18.85,961.5,1007.45,734.63
2018,7,4,13,30,911.0,120.0,1.6,18.8,964.0,1031.89,750.66
2018,7,4,13,45,908.5,118.0,1.6,18.75,943.5,1033.11,751.87
2018,7,4,14,0,906.0,116.0,1.6,18.7,923.0,1030.64,751.16
2018,7,4,14,15,900.5,114.0,1.6,18.6,895.5,1021.52,746.51
2018,7,4,14,30,895.0,112.0,1.6,18.5,868.0,1008.83,739.74
2018,7,4,14,45,887.5,109.5,1.6,18.4,834.5,990.17,729.24
2018,7,4,15,0,880.0,107.0,1.6,18.3,801.0,968.17,716.67
2018,7,4,15,15,869.0,105.5,1.6,18.3,762.5,940.8,700.32
2018,7,4,15,30,858.0,104.0,1.6,18.3,724.0,910.58,682.08
2018,7,4,15,45,846.5,100.5,1.6,17.95,681.0,875.05,661.05
2018,7,4,16,0,835.0,97.0,1.6,17.6,638.0,844.65,643.32
2018,7,4,16,15,821.0,92.5,1.6,17.35,592.0,800.76,615.73
2018,7,4,16,30,807.0,88.0,1.6,17.1,546.0,755.06,586.51
2018,7,4,16,45,787.0,84.0,1.6,16.85,497.5,703.87,552.77
2018,7,4,17,0,767.0,80.0,1.6,16.6,449.0,651.89,517.7
2018,7,4,17,15,739.0,76.0,1.6,16.25,399.0,594.1,476.18
2018,7,4,17,30,711.0,72.0,1.6,15.9,349.0,536.87,433.17
2018,7,4,17,45,673.5,66.5,1.65,15.5,299.5,473.44,383.95
2018,7,4,18,0,636.0,61.0,1.7,15.1,250.0,414.24,335.94
2018,7,4,18,15,580.5,55.0,1.65,14.75,203.0,346.92,279.24
2018,7,4,18,30,525.0,49.0,1.6,14.4,156.0,284.6,224.84
2018,7,4,18,45,441.5,41.0,1.6,14.0,114.5,215.61,164.39
2018,7,4,19,0,358.0,33.0,1.6,13.6,73.0,155.69,110.28
2018,7,4,19,15,228.5,22.5,1.55,13.35,43.5,87.49,35.13
2018,7,4,19,30,99.0,12.0,1.5,13.1,14.0,28.62,0.0
2018,7,4,19,45,49.5,6.0,1.45,12.8,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,5,4,45,43.5,4.5,0.75,10.75,5.0,0.0,0.0
2018,7,5,5,0,87.0,9.0,0.8,11.0,10.0,8.19,0.0
2018,7,5,5,15,232.5,19.0,0.85,11.5,37.5,15.78,0.0
2018,7,5,5,30,378.0,29.0,0.9,12.0,65.0,23.68,14.0
2018,7,5,5,45,470.0,35.0,0.95,12.45,106.0,27.67,18.72
2018,7,5,6,0,562.0,41.0,1.0,12.9,147.0,34.52,25.2
2018,7,5,6,15,620.0,46.0,1.0,13.35,194.5,37.79,28.33
2018,7,5,6,30,678.0,51.0,1.0,13.8,242.0,41.03,31.26
2018,7,5,6,45,717.5,54.5,1.0,14.25,292.0,42.88,32.84
2018,7,5,7,0,757.0,58.0,1.0,14.7,342.0,44.7,34.32
2018,7,5,7,15,785.5,60.5,1.0,15.15,392.5,45.66,34.99
2018,7,5,7,30,814.0,63.0,1.0,15.6,443.0,54.47,42.54
2018,7,5,7,45,835.0,65.5,1.0,16.05,492.5,87.81,47.49
2018,7,5,8,0,856.0,68.0,1.0,16.5,542.0,143.64,77.63
2018,7,5,8,15,872.0,70.0,1.0,16.9,589.0,200.57,120.35
2018,7,5,8,30,888.0,72.0,1.0,17.3,636.0,258.98,169.47
2018,7,5,8,45,900.5,73.5,1.05,17.7,680.0,317.27,220.34
2018,7,5,9,0,913.0,75.0,1.1,18.1,724.0,376.15,271.45
2018,7,5,9,15,923.5,75.5,1.1,18.4,763.5,433.76,320.42
2018,7,5,9,30,934.0,76.0,1.1,18.7,803.0,491.22,367.66
2018,7,5,9,45,942.0,77.0,1.1,19.0,837.5,547.45,412.3
2018,7,5,10,0,950.0,78.0,1.1,19.3,872.0,602.77,454.63
2018,7,5,10,15,955.5,78.5,1.15,19.55,900.5,654.99,493.83
2018,7,5,10,30,961.0,79.0,1.2,19.8,929.0,705.56,530.71
2018,7,5,10,45,965.0,79.5,1.2,20.05,951.0,753.22,563.53
2018,7,5,11,0,969.0,80.0,1.2,20.3,973.0,798.67,592.54
2018,7,5,11,15,971.5,80.5,1.25,20.5,988.0,840.54,619.54
2018,7,5,11,30,974.0,81.0,1.3,20.7,1003.0,879.72,644.58
2018,7,5,11,45,975.5,81.0,1.3,20.9,1011.0,914.72,666.06
2018,7,5,12,0,977.0,81.0,1.3,21.1,1019.0,946.65,685.43
2018,7,5,12,15,973.5,84.0,1.35,21.15,1019.0,973.72,702.83
2018,7,5,12,30,970.0,87.0,1.4,21.2,1019.0,997.31,718.1
2018,7,5,12,45,964.0,91.0,1.45,21.3,1011.5,1015.95,730.19
2018,7,5,13,0,958.0,95.0,1.5,21.4,1004.0,1030.91,740.12
2018,7,5,13,15,957.0,93.5,1.5,21.4,990.5,1041.51,746.93
2018,7,5,13,30,956.0,92.0,1.5,21.4,977.0,1048.33,751.55
2018,7,5,13,45,954.0,90.5,1.5,21.4,957.0,1050.33,753.32
2018,7,5,14,0,952.0,89.0,1.5,21.4,937.0,1048.5,752.88
2018,7,5,14,15,948.0,87.5,1.5,21.4,910.0,1040.87,748.99
2018,7,5,14,30,944.0,86.0,1.5,21.4,883.0,1029.49,742.92
2018,7,5,14,45,939.5,83.0,1.55,21.35,850.0,1012.28,734.22
2018,7,5,15,0,935.0,80.0,1.6,21.3,817.0,991.47,723.28
2018,7,5,15,15,925.5,79.5,1.6,21.3,778.5,965.33,708.06
2018,7,5,15,30,916.0,79.0,1.6,21.3,740.0,936.11,690.85
2018,7,5,15,45,906.0,76.0,1.6,21.2,697.0,900.67,669.72
2018,7,5,16,0,896.0,73.0,1.6,21.1,654.0,862.54,646.63
2018,7,5,16,15,883.0,70.5,1.6,20.9,607.5,820.04,620.53
2018,7,5,16,30,870.0,68.0,1.6,20.7,561.0,775.54,592.65
2018,7,5,16,45,851.0,65.5,1.65,20.55,512.0,724.76,560.16
2018,7,5,17,0,832.0,63.0,1.7,20.4,463.0,673.02,526.17
2018,7,5,17,15,806.0,60.0,1.7,20.1,412.0,615.35,486.46
2018,7,5,17,30,780.0,57.0,1.7,19.8,361.0,562.33,447.0
2018,7,5,17,45,744.5,53.5,1.7,19.45,310.5,499.14,398.39
2018,7,5,18,0,709.0,50.0,1.7,19.1,260.0,437.88,349.27
2018,7,5,18,15,656.5,46.0,1.7,18.3,212.0,370.41,293.76
2018,7,5,18,30,604.0,42.0,1.7,17.5,164.0,307.38,239.58
2018,7,5,18,45,521.0,36.0,1.75,16.75,121.0,236.21,177.77
2018,7,5,19,0,438.0,30.0,1.8,16.0,78.0,176.38,123.36
2018,7,5,19,15,290.5,21.0,1.85,15.7,46.5,100.79,39.18
2018,7,5,19,30,143.0,12.0,1.9,15.4,15.0,36.56,0.0
2018,7,5,19,45,71.5,6.0,2.0,15.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.7,15.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.7,15.5,5.0,4.55,0.0
2018,7,6,5,15,20.0,18.0,1.75,15.85,19.0,15.21,0.0
2018,7,6,5,30,21.0,31.0,1.8,16.2,33.0,26.38,15.74
2018,7,6,5,45,49.5,49.0,1.8,16.5,57.5,39.76,28.73
2018,7,6,6,0,78.0,67.0,1.8,16.8,82.0,53.49,41.3
2018,7,6,6,15,98.5,86.0,1.85,17.15,110.0,67.6,53.98
2018,7,6,6,30,119.0,105.0,1.9,17.5,138.0,81.38,66.12
2018,7,6,6,45,128.0,123.0,1.95,17.85,165.0,94.14,77.1
2018,7,6,7,0,137.0,141.0,2.0,18.2,192.0,106.57,87.56
2018,7,6,7,15,106.5,157.5,2.0,18.45,200.5,117.42,96.51
2018,7,6,7,30,76.0,174.0,2.0,18.7,209.0,134.85,110.92
2018,7,6,7,45,60.0,192.0,2.05,18.95,221.5,151.42,117.44
2018,7,6,8,0,44.0,210.0,2.1,19.2,234.0,169.47,130.99
2018,7,6,8,15,77.0,244.5,2.15,19.45,291.5,204.93,157.02
2018,7,6,8,30,110.0,279.0,2.2,19.7,349.0,245.08,186.91
2018,7,6,8,45,84.5,283.0,2.25,19.95,339.0,251.97,193.13
2018,7,6,9,0,59.0,287.0,2.3,20.2,329.0,255.26,196.29
2018,7,6,9,15,35.5,258.5,2.35,20.45,284.0,230.84,177.64
2018,7,6,9,30,12.0,230.0,2.4,20.7,239.0,204.94,157.51
2018,7,6,9,45,9.0,200.0,2.45,20.95,207.0,179.62,137.56
2018,7,6,10,0,6.0,170.0,2.5,21.2,175.0,153.15,116.62
2018,7,6,10,15,27.0,266.5,2.45,21.5,290.0,248.75,190.6
2018,7,6,10,30,48.0,363.0,2.4,21.8,405.0,348.05,265.0
2018,7,6,10,45,90.5,405.0,2.4,22.1,487.0,419.44,317.63
2018,7,6,11,0,133.0,447.0,2.4,22.4,569.0,497.51,374.2
2018,7,6,11,15,141.5,456.0,2.45,22.5,588.0,523.09,392.24
2018,7,6,11,30,150.0,465.0,2.5,22.6,607.0,549.06,410.77
2018,7,6,11,45,271.0,444.5,2.5,22.7,703.5,650.0,484.73
2018,7,6,12,0,392.0,424.0,2.5,22.8,800.0,752.93,557.88
2018,7,6,12,15,445.5,408.5,2.55,22.8,836.0,810.37,597.77
2018,7,6,12,30,499.0,393.0,2.6,22.8,872.0,863.2,634.62
2018,7,6,12,45,463.5,401.0,2.65,22.8,843.5,852.63,626.91
2018,7,6,13,0,428.0,409.0,2.7,22.8,815.0,838.73,617.48
2018,7,6,13,15,528.0,346.5,2.75,22.8,840.0,887.28,654.16
2018,7,6,13,30,628.0,284.0,2.8,22.8,865.0,934.77,689.41
2018,7,6,13,45,622.0,277.0,2.85,22.75,842.0,928.28,685.86
2018,7,6,14,0,616.0,270.0,2.9,22.7,819.0,918.75,680.81
2018,7,6,14,15,452.0,317.5,2.95,22.65,713.5,801.56,598.72
2018,7,6,14,30,288.0,365.0,3.0,22.6,608.0,673.62,507.28
2018,7,6,14,45,201.0,356.5,3.05,22.5,523.0,563.2,428.39
2018,7,6,15,0,114.0,348.0,3.1,22.4,438.0,469.86,359.17
2018,7,6,15,15,146.0,339.0,3.1,22.4,448.0,490.23,376.37
2018,7,6,15,30,178.0,330.0,3.1,22.4,458.0,508.65,391.59
2018,7,6,15,45,200.0,304.5,3.2,22.15,440.5,497.81,385.82
2018,7,6,16,0,222.0,279.0,3.3,21.9,423.0,484.76,378.46
2018,7,6,16,15,179.5,259.5,3.3,21.7,370.5,422.58,331.84
2018,7,6,16,30,137.0,240.0,3.3,21.5,318.0,362.63,286.24
2018,7,6,16,45,113.0,213.0,3.35,21.3,273.5,310.86,246.75
2018,7,6,17,0,89.0,186.0,3.4,21.1,229.0,249.01,198.52
2018,7,6,17,15,246.5,147.0,3.35,20.75,247.0,330.38,267.1
2018,7,6,17,30,404.0,108.0,3.3,20.4,265.0,384.89,312.3
2018,7,6,17,45,452.0,92.5,3.3,20.05,245.0,374.29,303.59
2018,7,6,18,0,500.0,77.0,3.3,19.7,225.0,362.9,293.06
2018,7,6,18,15,442.0,66.5,3.25,19.25,179.5,296.31,237.15
2018,7,6,18,30,384.0,56.0,3.2,18.8,134.0,235.28,184.63
2018,7,6,18,45,380.0,43.5,3.15,18.35,103.0,197.2,148.93
2018,7,6,19,0,376.0,31.0,3.1,17.9,72.0,159.45,111.18
2018,7,6,19,15,238.0,21.5,3.1,17.6,43.0,88.87,32.92
2018,7,6,19,30,100.0,12.0,3.1,17.3,14.0,28.89,0.0
2018,7,6,19,45,50.0,6.0,3.05,16.95,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,7,4,45,13.5,3.0,3.45,13.05,3.0,0.0,0.0
2018,7,7,5,0,27.0,6.0,3.5,13.4,6.0,5.46,0.0
2018,7,7,5,15,29.5,18.5,3.5,13.9,20.0,15.55,0.0
2018,7,7,5,30,32.0,31.0,3.5,14.4,34.0,25.73,15.19
2018,7,7,5,45,122.0,45.5,3.5,14.95,66.5,36.12,25.72
2018,7,7,6,0,212.0,60.0,3.5,15.5,99.0,47.18,35.95
2018,7,7,6,15,255.0,75.5,3.45,16.05,136.5,55.81,43.84
2018,7,7,6,30,298.0,91.0,3.4,16.6,174.0,66.04,52.91
2018,7,7,6,45,391.5,96.5,3.35,17.15,228.5,68.99,55.37
2018,7,7,7,0,485.0,102.0,3.3,17.7,283.0,71.93,57.71
2018,7,7,7,15,562.5,102.5,3.3,18.3,341.5,70.08,55.78
2018,7,7,7,30,640.0,103.0,3.3,18.9,400.0,68.29,53.91
2018,7,7,7,45,603.0,123.5,3.35,19.55,428.0,104.06,66.36
2018,7,7,8,0,566.0,144.0,3.4,20.2,456.0,154.94,97.91
2018,7,7,8,15,596.0,153.5,3.4,20.65,507.5,204.28,134.04
2018,7,7,8,30,626.0,163.0,3.4,21.1,559.0,257.2,176.76
2018,7,7,8,45,623.0,178.0,3.45,21.55,595.5,308.51,220.72
2018,7,7,9,0,620.0,193.0,3.5,22.0,632.0,359.25,263.95
2018,7,7,9,15,755.5,148.0,3.55,22.25,713.5,420.52,312.9
2018,7,7,9,30,891.0,103.0,3.6,22.5,795.0,492.89,370.73
2018,7,7,9,45,922.0,93.5,3.65,22.75,837.0,550.18,417.25
2018,7,7,10,0,953.0,84.0,3.7,23.0,879.0,608.64,463.48
2018,7,7,10,15,964.5,81.0,3.75,23.1,909.0,661.79,504.82
2018,7,7,10,30,976.0,78.0,3.8,23.2,939.0,713.77,544.26
2018,7,7,10,45,973.0,82.0,3.8,23.35,958.5,760.45,578.02
2018,7,7,11,0,970.0,86.0,3.8,23.5,978.0,804.36,607.59
2018,7,7,11,15,893.0,137.5,3.8,23.55,969.0,829.23,623.99
2018,7,7,11,30,816.0,189.0,3.8,23.6,960.0,853.16,639.84
2018,7,7,11,45,630.0,279.5,3.8,23.6,878.0,812.13,608.35
2018,7,7,12,0,444.0,370.0,3.8,23.6,796.0,755.64,564.92
2018,7,7,12,15,338.5,393.5,3.8,23.6,718.5,691.95,518.62
2018,7,7,12,30,233.0,417.0,3.8,23.6,641.0,629.12,471.91
2018,7,7,12,45,238.5,419.5,3.85,23.55,647.0,646.8,485.3
2018,7,7,13,0,244.0,422.0,3.9,23.5,653.0,663.51,497.59
2018,7,7,13,15,377.0,367.0,3.95,23.4,718.5,758.98,569.25
2018,7,7,13,30,510.0,312.0,4.0,23.3,784.0,843.9,632.23
2018,7,7,13,45,568.5,283.5,4.05,23.15,798.5,881.57,660.32
2018,7,7,14,0,627.0,255.0,4.1,23.0,813.0,915.34,686.09
2018,7,7,14,15,750.5,188.0,4.15,22.75,836.0,969.14,725.05
2018,7,7,14,30,874.0,121.0,4.2,22.5,859.0,998.94,746.75
2018,7,7,14,45,820.0,141.5,4.25,22.2,812.0,970.51,729.54
2018,7,7,15,0,766.0,162.0,4.3,21.9,765.0,929.29,703.85
2018,7,7,15,15,702.0,177.5,4.3,21.9,709.0,878.97,670.54
2018,7,7,15,30,638.0,193.0,4.3,21.9,653.0,821.63,631.91
2018,7,7,15,45,644.0,174.0,4.35,21.35,614.5,790.48,613.03
2018,7,7,16,0,650.0,155.0,4.4,20.8,576.0,756.17,591.52
2018,7,7,16,15,731.0,117.5,4.4,20.55,558.0,759.75,596.59
2018,7,7,16,30,812.0,80.0,4.4,20.3,540.0,744.9,588.07
2018,7,7,16,45,685.5,102.0,4.4,20.05,466.0,652.51,521.74
2018,7,7,17,0,559.0,124.0,4.4,19.8,392.0,558.0,449.81
2018,7,7,17,15,557.5,107.0,4.35,19.45,349.0,512.46,415.89
2018,7,7,17,30,556.0,90.0,4.3,19.1,306.0,465.33,379.41
2018,7,7,17,45,625.0,70.5,4.3,18.7,281.0,453.92,370.36
2018,7,7,18,0,694.0,51.0,4.3,18.3,256.0,432.24,351.26
2018,7,7,18,15,640.5,47.0,4.25,17.85,208.5,364.99,293.68
2018,7,7,18,30,587.0,43.0,4.2,17.4,161.0,302.26,238.13
2018,7,7,18,45,503.0,36.5,4.15,16.9,118.5,233.15,176.75
2018,7,7,19,0,419.0,30.0,4.1,16.4,76.0,171.35,120.07
2018,7,7,19,15,275.5,21.0,4.05,16.05,45.5,97.33,35.08
2018,7,7,19,30,132.0,12.0,4.0,15.7,15.0,34.7,0.0
2018,7,7,19,45,66.0,6.0,4.0,15.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,43.5,4.0,3.65,12.55,4.5,0.0,0.0
2018,7,8,5,0,87.0,8.0,3.7,12.7,9.0,7.28,0.0
2018,7,8,5,15,234.5,18.0,3.7,13.15,36.0,15.01,0.0
2018,7,8,5,30,382.0,28.0,3.7,13.6,63.0,22.95,12.86
2018,7,8,5,45,474.0,35.0,3.65,14.05,104.5,27.83,18.6
2018,7,8,6,0,566.0,42.0,3.6,14.5,146.0,35.62,25.9
2018,7,8,6,15,624.5,47.0,3.65,15.1,193.5,38.84,28.97
2018,7,8,6,30,683.0,52.0,3.7,15.7,241.0,42.04,31.84
2018,7,8,6,45,722.0,56.0,3.7,16.3,291.5,44.24,33.72
2018,7,8,7,0,761.0,60.0,3.7,16.9,342.0,46.4,35.47
2018,7,8,7,15,789.5,63.0,3.7,17.55,393.0,47.66,36.36
2018,7,8,7,30,818.0,66.0,3.7,18.2,444.0,56.65,43.96
2018,7,8,7,45,839.0,68.0,3.75,18.8,493.5,87.14,47.62
2018,7,8,8,0,860.0,70.0,3.8,19.4,543.0,142.98,76.73
2018,7,8,8,15,876.0,72.5,3.8,19.9,591.0,200.67,119.68
2018,7,8,8,30,892.0,75.0,3.8,20.4,639.0,259.86,169.53
2018,7,8,8,45,904.5,76.5,3.8,20.85,683.0,318.56,221.15
2018,7,8,9,0,917.0,78.0,3.8,21.3,727.0,377.85,273.22
2018,7,8,9,15,925.5,80.0,3.8,21.65,766.5,436.33,323.84
2018,7,8,9,30,934.0,82.0,3.8,22.0,806.0,494.48,372.73
2018,7,8,9,45,941.0,83.5,3.85,22.4,840.5,550.86,418.76
2018,7,8,10,0,948.0,85.0,3.9,22.8,875.0,606.25,462.56
2018,7,8,10,15,954.5,85.5,3.9,22.9,904.0,659.23,503.7
2018,7,8,10,30,961.0,86.0,3.9,23.0,933.0,710.67,542.59
2018,7,8,10,45,966.5,85.0,3.95,23.15,955.0,758.31,577.56
2018,7,8,11,0,972.0,84.0,4.0,23.3,977.0,803.82,608.57
2018,7,8,11,15,975.0,84.0,4.0,23.35,992.5,845.98,637.0
2018,7,8,11,30,978.0,84.0,4.0,23.4,1008.0,885.46,663.37
2018,7,8,11,45,979.0,84.5,4.0,23.45,1016.0,920.86,686.8
2018,7,8,12,0,980.0,85.0,4.0,23.5,1024.0,953.16,708.04
2018,7,8,12,15,978.5,86.0,4.0,23.5,1024.0,980.43,726.01
2018,7,8,12,30,977.0,87.0,4.0,23.5,1024.0,1004.24,741.7
2018,7,8,12,45,973.5,88.0,4.05,23.5,1016.5,1022.59,754.15
2018,7,8,13,0,970.0,89.0,4.1,23.5,1009.0,1037.23,764.27
2018,7,8,13,15,968.5,88.5,4.1,23.45,995.5,1048.55,772.15
2018,7,8,13,30,967.0,88.0,4.1,23.4,982.0,1056.05,777.67
2018,7,8,13,45,964.0,86.5,4.1,23.35,961.0,1057.17,779.12
2018,7,8,14,0,961.0,85.0,4.1,23.3,940.0,1054.4,778.2
2018,7,8,14,15,956.0,84.0,4.1,23.2,912.5,1046.34,774.08
2018,7,8,14,30,951.0,83.0,4.1,23.1,885.0,1034.51,767.61
2018,7,8,14,45,944.5,81.0,4.1,23.0,851.0,1016.43,757.09
2018,7,8,15,0,938.0,79.0,4.1,22.9,817.0,994.8,744.27
2018,7,8,15,15,928.5,78.0,4.1,22.9,778.5,968.08,727.76
2018,7,8,15,30,919.0,77.0,4.1,22.9,740.0,938.25,709.13
2018,7,8,15,45,907.5,75.0,4.1,22.4,696.5,902.57,687.71
2018,7,8,16,0,896.0,73.0,4.1,21.9,653.0,864.28,664.25
2018,7,8,16,15,881.5,71.0,4.1,21.55,606.0,821.14,636.63
2018,7,8,16,30,867.0,69.0,4.1,21.2,559.0,776.09,607.23
2018,7,8,16,45,847.5,66.0,4.1,20.85,509.5,724.44,572.45
2018,7,8,17,0,828.0,63.0,4.1,20.5,460.0,671.85,536.25
2018,7,8,17,15,801.0,61.0,4.05,19.95,409.5,614.85,495.75
2018,7,8,17,30,774.0,59.0,4.0,19.4,359.0,562.65,455.7
2018,7,8,17,45,737.0,55.5,4.0,18.9,308.5,498.78,405.14
2018,7,8,18,0,700.0,52.0,4.0,18.4,258.0,436.97,354.28
2018,7,8,18,15,645.5,47.0,3.9,17.8,209.5,367.71,295.54
2018,7,8,18,30,591.0,42.0,3.8,17.2,161.0,303.16,238.75
2018,7,8,18,45,505.5,36.5,3.7,16.6,118.5,232.14,175.94
2018,7,8,19,0,420.0,31.0,3.6,16.0,76.0,172.97,121.27
2018,7,8,19,15,276.0,21.5,3.6,15.6,45.5,97.93,33.65
2018,7,8,19,30,132.0,12.0,3.6,15.2,15.0,34.76,0.0
2018,7,8,19,45,66.0,6.0,3.55,14.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,3.5,3.35,12.4,3.5,0.0,0.0
2018,7,9,5,0,73.0,7.0,3.4,12.5,7.0,6.37,0.0
2018,7,9,5,15,229.0,17.0,3.4,13.0,34.0,14.11,0.0
2018,7,9,5,30,385.0,27.0,3.4,13.5,61.0,22.09,12.02
2018,7,9,5,45,477.0,33.5,3.4,14.0,102.0,26.58,17.49
2018,7,9,6,0,569.0,40.0,3.4,14.5,143.0,33.83,24.31
2018,7,9,6,15,626.5,44.0,3.4,15.15,190.0,36.25,26.66
2018,7,9,6,30,684.0,48.0,3.4,15.8,237.0,38.71,28.88
2018,7,9,6,45,722.0,52.0,3.4,16.5,287.0,41.05,30.87
2018,7,9,7,0,760.0,56.0,3.4,17.2,337.0,43.32,32.72
2018,7,9,7,15,787.5,59.0,3.4,17.95,387.0,51.6,39.76
2018,7,9,7,30,815.0,62.0,3.4,18.7,437.0,53.8,41.4
2018,7,9,7,45,835.5,64.5,3.4,19.5,486.5,83.61,45.09
2018,7,9,8,0,856.0,67.0,3.4,20.3,536.0,139.5,73.91
2018,7,9,8,15,871.0,68.5,3.4,20.95,582.5,196.0,115.62
2018,7,9,8,30,886.0,70.0,3.4,21.6,629.0,253.86,164.08
2018,7,9,8,45,898.0,71.5,3.4,22.25,672.5,312.03,214.83
2018,7,9,9,0,910.0,73.0,3.4,22.9,716.0,370.74,265.93
2018,7,9,9,15,917.0,76.0,3.45,23.35,755.0,429.05,315.97
2018,7,9,9,30,924.0,79.0,3.5,23.8,794.0,486.89,364.17
2018,7,9,9,45,929.0,81.0,3.5,24.25,827.5,542.18,408.83
2018,7,9,10,0,934.0,83.0,3.5,24.7,861.0,596.29,451.08
2018,7,9,10,15,940.5,84.0,3.55,24.95,890.0,649.04,491.49
2018,7,9,10,30,947.0,85.0,3.6,25.2,919.0,700.3,529.69
2018,7,9,10,45,952.5,84.5,3.6,25.45,941.5,747.79,563.81
2018,7,9,11,0,958.0,84.0,3.6,25.7,964.0,793.22,593.97
2018,7,9,11,15,961.0,84.5,3.65,25.75,979.5,835.34,622.26
2018,7,9,11,30,964.0,85.0,3.7,25.8,995.0,874.84,648.58
2018,7,9,11,45,966.0,85.0,3.7,25.9,1003.5,910.22,671.59
2018,7,9,12,0,968.0,85.0,3.7,26.0,1012.0,942.6,692.49
2018,7,9,12,15,968.0,85.0,3.75,26.0,1012.5,970.0,710.63
2018,7,9,12,30,968.0,85.0,3.8,26.0,1013.0,994.03,726.6
2018,7,9,12,45,966.0,86.0,3.8,26.0,1006.5,1013.66,739.42
2018,7,9,13,0,964.0,87.0,3.8,26.0,1000.0,1029.66,749.97
2018,7,9,13,15,962.0,86.0,3.8,25.9,986.0,1039.91,757.19
2018,7,9,13,30,960.0,85.0,3.8,25.8,972.0,1046.35,762.09
2018,7,9,13,45,957.0,84.0,3.85,25.7,951.5,1047.95,764.35
2018,7,9,14,0,954.0,83.0,3.9,25.6,931.0,1045.72,764.28
2018,7,9,14,15,949.0,81.5,3.9,25.45,903.5,1037.13,760.0
2018,7,9,14,30,944.0,80.0,3.9,25.3,876.0,1024.8,753.41
2018,7,9,14,45,937.0,78.5,3.95,25.1,842.0,1006.85,743.68
2018,7,9,15,0,930.0,77.0,4.0,24.9,808.0,985.4,731.68
2018,7,9,15,15,921.0,75.5,4.0,24.9,769.5,958.72,715.3
2018,7,9,15,30,912.0,74.0,4.0,24.9,731.0,928.92,696.81
2018,7,9,15,45,899.5,72.5,4.0,24.3,687.5,893.08,675.7
2018,7,9,16,0,887.0,71.0,4.0,23.7,644.0,854.74,652.58
2018,7,9,16,15,871.5,68.0,4.0,23.3,596.5,809.85,623.99
2018,7,9,16,30,856.0,65.0,4.0,22.9,549.0,763.13,593.63
2018,7,9,16,45,836.0,62.5,4.0,22.55,499.5,712.08,559.43
2018,7,9,17,0,816.0,60.0,4.0,22.2,450.0,660.18,523.87
2018,7,9,17,15,790.0,57.0,4.0,21.75,400.0,603.12,483.57
2018,7,9,17,30,764.0,54.0,4.0,21.3,350.0,546.41,440.34
2018,7,9,17,45,728.5,50.5,3.95,20.85,300.5,488.3,394.18
2018,7,9,18,0,693.0,47.0,3.9,20.4,251.0,427.79,344.47
2018,7,9,18,15,641.0,43.0,3.9,19.9,204.0,361.32,288.28
2018,7,9,18,30,589.0,39.0,3.9,19.4,157.0,299.33,233.84
2018,7,9,18,45,509.0,33.5,3.85,18.9,115.5,230.55,173.12
2018,7,9,19,0,429.0,28.0,3.8,18.4,74.0,170.08,117.57
2018,7,9,19,15,285.5,19.5,3.75,18.1,44.0,98.21,31.1
2018,7,9,19,30,142.0,11.0,3.7,17.8,14.0,35.7,0.0
2018,7,9,19,45,71.0,5.5,3.7,17.45,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.0,2.9,13.45,3.0,0.0,0.0
2018,7,10,5,0,66.0,6.0,2.9,13.6,6.0,5.46,0.0
2018,7,10,5,15,225.5,16.0,2.95,14.1,33.0,14.55,0.0
2018,7,10,5,30,385.0,26.0,3.0,14.6,60.0,21.23,11.1
2018,7,10,5,45,478.0,33.0,3.0,15.15,101.5,28.58,19.1
2018,7,10,6,0,571.0,40.0,3.0,15.7,143.0,33.89,24.22
2018,7,10,6,15,629.5,45.0,3.05,16.35,190.5,37.19,27.34
2018,7,10,6,30,688.0,50.0,3.1,17.0,238.0,40.46,30.27
2018,7,10,6,45,727.0,53.5,3.1,17.65,288.5,42.33,31.84
2018,7,10,7,0,766.0,57.0,3.1,18.3,339.0,44.18,33.31
2018,7,10,7,15,794.5,60.0,3.2,19.05,390.0,45.53,34.28
2018,7,10,7,30,823.0,63.0,3.3,19.8,441.0,54.59,41.89
2018,7,10,7,45,843.5,65.0,3.35,20.6,490.5,83.41,44.99
2018,7,10,8,0,864.0,67.0,3.4,21.4,540.0,139.46,73.37
2018,7,10,8,15,879.0,69.5,3.5,21.9,587.5,197.25,115.84
2018,7,10,8,30,894.0,72.0,3.6,22.4,635.0,256.43,165.26
2018,7,10,8,45,906.0,74.0,3.65,22.9,679.0,315.55,216.81
2018,7,10,9,0,918.0,76.0,3.7,23.4,723.0,375.24,268.79
2018,7,10,9,15,926.0,78.0,3.8,23.65,762.5,433.66,319.24
2018,7,10,9,30,934.0,80.0,3.9,23.9,802.0,491.7,368.05
2018,7,10,9,45,939.5,82.5,3.95,24.2,836.5,548.28,414.14
2018,7,10,10,0,945.0,85.0,4.0,24.5,871.0,603.73,457.91
2018,7,10,10,15,951.0,85.5,4.05,24.65,899.5,656.38,498.66
2018,7,10,10,30,957.0,86.0,4.1,24.8,928.0,707.45,537.17
2018,7,10,10,45,961.5,86.5,4.2,24.95,950.5,755.67,572.63
2018,7,10,11,0,966.0,87.0,4.3,25.1,973.0,801.73,604.09
2018,7,10,11,15,969.0,87.0,4.35,25.2,988.5,843.82,632.48
2018,7,10,11,30,972.0,87.0,4.4,25.3,1004.0,883.24,658.86
2018,7,10,11,45,974.0,87.5,4.45,25.35,1013.0,919.45,683.05
2018,7,10,12,0,976.0,88.0,4.5,25.4,1022.0,952.64,705.13
2018,7,10,12,15,975.0,88.5,4.55,25.35,1022.0,979.93,723.54
2018,7,10,12,30,974.0,89.0,4.6,25.3,1022.0,1003.78,739.85
2018,7,10,12,45,971.5,90.0,4.65,25.25,1015.5,1023.16,753.27
2018,7,10,13,0,969.0,91.0,4.7,25.2,1009.0,1038.86,764.4
2018,7,10,13,15,966.5,91.0,4.7,25.05,995.0,1049.82,772.37
2018,7,10,13,30,964.0,91.0,4.7,24.9,981.0,1056.96,777.98
2018,7,10,13,45,960.0,90.0,4.75,24.8,960.0,1057.72,779.84
2018,7,10,14,0,956.0,89.0,4.8,24.7,939.0,1054.62,779.31
2018,7,10,14,15,950.5,88.5,4.75,24.5,911.5,1046.74,775.16
2018,7,10,14,30,945.0,88.0,4.7,24.3,884.0,1035.12,768.66
2018,7,10,14,45,937.5,87.0,4.7,24.1,850.5,1017.36,758.62
2018,7,10,15,0,930.0,86.0,4.7,23.9,817.0,996.12,746.3
2018,7,10,15,15,920.5,84.5,4.7,23.9,778.0,969.09,729.49
2018,7,10,15,30,911.0,83.0,4.7,23.9,739.0,938.96,710.55
2018,7,10,15,45,898.5,81.5,4.65,23.3,695.5,903.24,688.96
2018,7,10,16,0,886.0,80.0,4.6,22.7,652.0,865.01,665.39
2018,7,10,16,15,870.5,77.5,4.55,22.35,605.0,820.84,636.64
2018,7,10,16,30,855.0,75.0,4.5,22.0,558.0,774.84,606.2
2018,7,10,16,45,834.5,72.0,4.5,21.65,508.0,722.93,571.18
2018,7,10,17,0,814.0,69.0,4.5,21.3,458.0,675.57,538.84
2018,7,10,17,15,786.0,66.0,4.4,20.8,407.0,616.82,496.3
2018,7,10,17,30,758.0,63.0,4.3,20.3,356.0,558.53,451.52
2018,7,10,17,45,718.5,59.5,4.25,19.8,305.5,493.88,400.3
2018,7,10,18,0,679.0,56.0,4.2,19.3,255.0,431.52,349.03
2018,7,10,18,15,622.0,51.0,4.1,18.7,206.5,361.98,290.25
2018,7,10,18,30,565.0,46.0,4.0,18.1,158.0,299.68,235.47
2018,7,10,18,45,475.0,39.0,3.9,17.5,115.5,227.01,171.72
2018,7,10,19,0,385.0,32.0,3.8,16.9,73.0,164.08,114.45
2018,7,10,19,15,246.5,22.0,3.7,16.45,43.5,91.24,26.77
2018,7,10,19,30,108.0,12.0,3.6,16.0,14.0,30.5,0.0
2018,7,10,19,45,54.0,6.0,3.55,15.55,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,11,4,45,23.5,3.0,0.75,13.5,3.0,0.0,0.0
2018,7,11,5,0,47.0,6.0,0.7,13.7,6.0,5.46,0.0
2018,7,11,5,15,186.5,17.5,0.65,14.45,31.5,15.92,0.0
2018,7,11,5,30,326.0,29.0,0.6,15.2,57.0,24.03,13.1
2018,7,11,5,45,426.5,37.0,0.55,16.0,98.0,29.69,20.02
2018,7,11,6,0,527.0,45.0,0.5,16.8,139.0,35.25,25.35
2018,7,11,6,15,591.0,51.0,0.45,17.35,187.0,38.88,28.77
2018,7,11,6,30,655.0,57.0,0.4,17.9,235.0,46.39,35.45
2018,7,11,6,45,698.5,60.5,0.35,18.5,285.5,47.98,36.75
2018,7,11,7,0,742.0,64.0,0.3,19.1,336.0,49.59,37.99
2018,7,11,7,15,772.5,67.5,0.3,19.7,387.5,51.09,39.07
2018,7,11,7,30,803.0,71.0,0.3,20.3,439.0,52.53,40.07
2018,7,11,7,45,826.5,73.5,0.25,20.9,489.5,80.0,42.85
2018,7,11,8,0,850.0,76.0,0.2,21.5,540.0,143.86,76.95
2018,7,11,8,15,867.5,78.5,0.25,22.1,588.5,201.44,117.91
2018,7,11,8,30,885.0,81.0,0.3,22.7,637.0,260.7,165.59
2018,7,11,8,45,899.0,82.5,0.35,23.3,682.0,319.65,214.89
2018,7,11,9,0,913.0,84.0,0.4,23.9,727.0,379.38,264.52
2018,7,11,9,15,918.0,88.5,0.45,24.2,766.0,438.54,312.98
2018,7,11,9,30,923.0,93.0,0.5,24.5,805.0,497.04,359.36
2018,7,11,9,45,924.5,98.0,0.6,24.85,838.5,553.29,402.9
2018,7,11,10,0,926.0,103.0,0.7,25.2,872.0,608.04,443.95
2018,7,11,10,15,931.5,104.5,0.75,25.35,901.0,660.56,482.1
2018,7,11,10,30,937.0,106.0,0.8,25.5,930.0,711.51,518.08
2018,7,11,10,45,941.0,107.0,0.9,25.6,952.0,759.19,551.72
2018,7,11,11,0,945.0,108.0,1.0,25.7,974.0,804.73,581.83
2018,7,11,11,15,947.0,109.0,1.05,25.75,989.0,846.39,608.28
2018,7,11,11,30,949.0,110.0,1.1,25.8,1004.0,885.4,632.89
2018,7,11,11,45,950.0,110.5,1.1,25.85,1012.0,920.31,654.03
2018,7,11,12,0,951.0,111.0,1.1,25.9,1020.0,952.22,673.19
2018,7,11,12,15,953.0,109.5,1.15,25.85,1021.0,980.05,690.9
2018,7,11,12,30,955.0,108.0,1.2,25.8,1022.0,1004.62,706.68
2018,7,11,12,45,957.5,105.0,1.25,25.75,1016.5,1024.82,719.87
2018,7,11,13,0,960.0,102.0,1.3,25.7,1011.0,1041.46,731.03
2018,7,11,13,15,957.0,101.5,1.3,25.55,996.5,1051.51,737.73
2018,7,11,13,30,954.0,101.0,1.3,25.4,982.0,1057.77,742.31
2018,7,11,13,45,950.5,100.0,1.35,25.25,961.0,1059.17,745.02
2018,7,11,14,0,947.0,99.0,1.4,25.1,940.0,1056.75,745.55
2018,7,11,14,15,941.5,98.0,1.4,24.9,912.5,1048.53,741.98
2018,7,11,14,30,936.0,97.0,1.4,24.7,885.0,1036.59,736.28
2018,7,11,14,45,928.5,95.5,1.4,24.5,851.0,1018.52,726.89
2018,7,11,15,0,921.0,94.0,1.4,24.3,817.0,996.97,715.43
2018,7,11,15,15,911.5,92.0,1.4,24.3,778.0,969.65,699.81
2018,7,11,15,30,902.0,90.0,1.4,24.3,739.0,939.24,682.22
2018,7,11,15,45,889.5,88.0,1.4,23.8,695.5,903.26,662.22
2018,7,11,16,0,877.0,86.0,1.4,23.3,652.0,864.77,640.32
2018,7,11,16,15,861.5,83.0,1.4,23.05,604.5,820.35,613.51
2018,7,11,16,30,846.0,80.0,1.4,22.8,557.0,774.12,585.02
2018,7,11,16,45,825.0,77.0,1.4,22.5,507.5,728.18,556.27
2018,7,11,17,0,804.0,74.0,1.4,22.2,458.0,674.99,521.69
2018,7,11,17,15,775.0,71.0,1.4,21.75,407.0,615.94,481.39
2018,7,11,17,30,746.0,68.0,1.4,21.3,356.0,557.42,438.93
2018,7,11,17,45,707.0,63.5,1.35,20.9,305.0,492.35,389.43
2018,7,11,18,0,668.0,59.0,1.3,20.5,254.0,429.55,339.71
2018,7,11,18,15,609.5,53.5,1.3,19.8,205.5,361.4,284.32
2018,7,11,18,30,551.0,48.0,1.3,19.1,157.0,296.54,229.46
2018,7,11,18,45,460.5,40.5,1.25,18.4,114.5,223.78,167.25
2018,7,11,19,0,370.0,33.0,1.2,17.7,72.0,160.79,111.02
2018,7,11,19,15,227.5,21.5,1.15,17.2,41.5,86.15,22.3
2018,7,11,19,30,85.0,10.0,1.1,16.7,11.0,24.53,0.0
2018,7,11,19,45,42.5,5.0,1.1,16.25,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
