Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,16,45,734.0,85.0,1.7,20.35,459.5,673.44,525.4
2018,7,21,17,0,712.0,81.0,1.7,20.1,412.0,621.79,490.49
2018,7,21,17,15,681.5,76.5,1.65,19.75,363.5,563.63,448.45
2018,7,21,17,30,651.0,72.0,1.6,19.4,315.0,508.65,406.97
2018,7,21,17,45,609.0,67.0,1.6,19.1,267.5,445.63,357.89
2018,7,21,18,0,567.0,62.0,1.6,18.8,220.0,385.46,309.18
2018,7,21,18,15,505.5,55.0,1.55,18.4,174.5,317.09,252.18
2018,7,21,18,30,444.0,48.0,1.5,18.0,129.0,254.52,198.2
2018,7,21,18,45,354.0,38.5,1.45,17.65,91.0,185.4,138.37
2018,7,21,19,0,264.0,29.0,1.4,17.3,53.0,126.54,82.85
2018,7,21,19,15,150.5,17.0,1.35,17.05,29.0,61.27,0.0
2018,7,21,19,30,37.0,5.0,1.3,16.8,5.0,11.31,0.0
2018,7,21,19,45,18.5,2.5,1.25,16.55,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,14.35,0.5,0.0,0.0
2018,7,22,5,0,7.0,1.0,0.4,14.4,1.0,0.0,0.0
2018,7,22,5,15,41.5,9.0,0.45,14.65,11.5,8.19,0.0
2018,7,22,5,30,76.0,17.0,0.5,14.9,22.0,13.26,0.64
2018,7,22,5,45,178.5,31.5,0.55,15.15,56.0,24.38,14.99
2018,7,22,6,0,281.0,46.0,0.6,15.4,90.0,35.21,25.23
2018,7,22,6,15,228.0,52.5,0.65,15.85,96.5,39.17,29.09
2018,7,22,6,30,175.0,59.0,0.7,16.3,103.0,46.38,35.61
2018,7,22,6,45,126.5,82.0,0.75,16.75,117.5,66.3,53.14
2018,7,22,7,0,78.0,105.0,0.8,17.2,132.0,82.45,67.04
2018,7,22,7,15,243.0,117.0,0.85,17.7,220.0,86.14,69.89
2018,7,22,7,30,408.0,129.0,0.9,18.2,308.0,87.17,70.41
2018,7,22,7,45,535.0,121.0,1.0,18.7,385.0,91.86,62.43
2018,7,22,8,0,662.0,113.0,1.1,19.2,462.0,133.24,78.22
2018,7,22,8,15,722.0,106.5,1.15,19.55,520.0,186.6,114.52
2018,7,22,8,30,782.0,100.0,1.2,19.9,578.0,240.31,156.6
2018,7,22,8,45,705.0,137.5,1.25,20.3,593.0,293.61,205.23
2018,7,22,9,0,628.0,175.0,1.3,20.7,608.0,342.93,249.4
2018,7,22,9,15,721.0,147.0,1.35,20.9,672.0,396.95,293.03
2018,7,22,9,30,814.0,119.0,1.4,21.1,736.0,462.63,345.29
2018,7,22,9,45,839.5,113.5,1.45,21.35,775.5,520.34,391.07
2018,7,22,10,0,865.0,108.0,1.5,21.6,815.0,576.05,434.21
2018,7,22,10,15,873.0,108.5,1.5,21.7,844.0,626.94,472.58
2018,7,22,10,30,881.0,109.0,1.5,21.8,873.0,676.61,508.95
2018,7,22,10,45,887.0,109.5,1.55,21.95,895.5,723.44,542.67
2018,7,22,11,0,893.0,110.0,1.6,22.1,918.0,768.43,573.18
2018,7,22,11,15,897.5,110.0,1.65,22.15,934.0,809.77,600.52
2018,7,22,11,30,902.0,110.0,1.7,22.2,950.0,848.76,626.11
2018,7,22,11,45,904.5,109.5,1.7,22.25,958.5,883.06,647.94
2018,7,22,12,0,907.0,109.0,1.7,22.3,967.0,914.55,667.84
2018,7,22,12,15,909.0,107.5,1.75,22.35,968.0,941.67,685.46
2018,7,22,12,30,911.0,106.0,1.8,22.4,969.0,965.66,701.11
2018,7,22,12,45,912.0,104.5,1.85,22.4,963.5,985.4,714.27
2018,7,22,13,0,913.0,103.0,1.9,22.4,958.0,1001.7,725.34
2018,7,22,13,15,879.0,119.5,1.9,22.4,933.0,997.99,723.14
2018,7,22,13,30,845.0,136.0,1.9,22.4,908.0,990.19,718.66
2018,7,22,13,45,831.5,141.5,1.95,22.4,887.0,988.3,718.75
2018,7,22,14,0,818.0,147.0,2.0,22.4,866.0,995.17,724.51
2018,7,22,14,15,842.0,128.0,2.0,22.35,848.0,987.13,720.24
2018,7,22,14,30,866.0,109.0,2.0,22.3,830.0,986.6,721.1
2018,7,22,14,45,870.0,100.5,2.05,22.2,800.0,973.15,714.36
2018,7,22,15,0,874.0,92.0,2.1,22.1,770.0,955.85,705.28
2018,7,22,15,15,863.5,90.0,2.1,22.1,731.5,928.38,688.72
2018,7,22,15,30,853.0,88.0,2.1,22.1,693.0,898.01,670.26
2018,7,22,15,45,839.5,86.0,2.15,21.85,650.5,862.23,649.15
2018,7,22,16,0,826.0,84.0,2.2,21.6,608.0,824.13,626.17
2018,7,22,16,15,809.0,81.5,2.2,21.4,562.0,780.46,598.42
2018,7,22,16,30,792.0,79.0,2.2,21.2,516.0,741.85,573.85
2018,7,22,16,45,769.5,76.0,2.2,21.0,467.5,690.12,539.35
2018,7,22,17,0,747.0,73.0,2.2,20.8,419.0,637.82,503.75
2018,7,22,17,15,717.0,69.5,2.2,20.5,370.0,579.63,462.17
2018,7,22,17,30,687.0,66.0,2.2,20.2,321.0,522.22,418.79
2018,7,22,17,45,645.0,61.0,2.2,19.95,272.0,457.3,367.87
2018,7,22,18,0,603.0,56.0,2.2,19.7,223.0,397.25,318.79
2018,7,22,18,15,541.5,50.0,2.2,19.3,177.0,328.21,260.97
2018,7,22,18,30,480.0,44.0,2.2,18.9,131.0,264.97,206.06
2018,7,22,18,45,387.5,36.0,2.15,18.5,92.5,194.69,144.86
2018,7,22,19,0,295.0,28.0,2.1,18.1,54.0,134.86,87.02
2018,7,22,19,15,169.0,16.5,2.1,17.8,29.5,55.27,0.0
2018,7,22,19,30,43.0,5.0,2.1,17.5,5.0,12.4,0.0
2018,7,22,19,45,21.5,2.5,2.1,17.2,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,5,15,106.5,11.0,1.9,14.35,17.5,10.01,0.0
2018,7,23,5,30,213.0,22.0,1.9,14.8,35.0,18.29,1.72
2018,7,23,5,45,325.5,31.5,1.9,15.3,71.5,25.48,15.76
2018,7,23,6,0,438.0,41.0,1.9,15.8,108.0,32.43,22.68
2018,7,23,6,15,466.5,50.0,1.85,16.4,145.0,38.44,28.32
2018,7,23,6,30,495.0,59.0,1.8,17.0,182.0,44.15,33.5
2018,7,23,6,45,508.5,71.0,1.75,17.6,222.0,51.86,40.27
2018,7,23,7,0,522.0,83.0,1.7,18.2,262.0,59.1,46.46
2018,7,23,7,15,583.0,87.5,1.7,18.75,317.5,60.5,47.45
2018,7,23,7,30,644.0,92.0,1.7,19.3,373.0,61.9,48.4
2018,7,23,7,45,715.0,86.0,1.7,19.8,433.0,77.03,47.71
2018,7,23,8,0,786.0,80.0,1.7,20.3,493.0,124.84,66.57
2018,7,23,8,15,805.0,82.5,1.7,20.75,540.5,179.88,105.34
2018,7,23,8,30,824.0,85.0,1.7,21.2,588.0,243.39,156.99
2018,7,23,8,45,838.5,87.5,1.7,21.6,632.0,300.43,205.98
2018,7,23,9,0,853.0,90.0,1.7,22.0,676.0,358.4,255.83
2018,7,23,9,15,865.0,91.5,1.75,22.35,716.0,415.28,304.13
2018,7,23,9,30,877.0,93.0,1.8,22.7,756.0,472.3,351.16
2018,7,23,9,45,886.5,94.0,1.85,23.05,791.0,527.54,395.41
2018,7,23,10,0,896.0,95.0,1.9,23.4,826.0,582.14,437.72
2018,7,23,10,15,903.0,95.5,1.95,23.65,855.0,633.91,476.87
2018,7,23,10,30,910.0,96.0,2.0,23.9,884.0,684.31,513.91
2018,7,23,10,45,915.0,97.0,2.05,24.1,907.0,732.14,548.27
2018,7,23,11,0,920.0,98.0,2.1,24.3,930.0,777.98,578.81
2018,7,23,11,15,923.5,98.5,2.15,24.5,946.0,820.01,606.23
2018,7,23,11,30,927.0,99.0,2.2,24.7,962.0,859.54,631.78
2018,7,23,11,45,929.0,99.0,2.25,24.9,970.5,894.65,654.25
2018,7,23,12,0,931.0,99.0,2.3,25.1,979.0,926.84,674.73
2018,7,23,12,15,930.0,100.5,2.35,25.15,980.0,954.66,692.75
2018,7,23,12,30,929.0,102.0,2.4,25.2,981.0,979.19,708.68
2018,7,23,12,45,926.0,103.0,2.45,25.2,974.5,997.89,721.09
2018,7,23,13,0,923.0,104.0,2.5,25.2,968.0,1013.03,731.35
2018,7,23,13,15,920.0,103.5,2.55,25.1,954.0,1023.02,738.75
2018,7,23,13,30,917.0,103.0,2.6,25.0,940.0,1029.3,743.95
2018,7,23,13,45,912.0,103.0,2.65,24.85,919.5,1030.37,746.12
2018,7,23,14,0,907.0,103.0,2.7,24.7,899.0,1027.73,746.09
2018,7,23,14,15,901.5,101.5,2.75,24.45,872.0,1019.31,742.76
2018,7,23,14,30,896.0,100.0,2.8,24.2,845.0,1007.26,737.21
2018,7,23,14,45,775.0,136.0,2.85,24.0,761.5,929.54,688.21
2018,7,23,15,0,654.0,172.0,2.9,23.8,678.0,847.56,635.62
2018,7,23,15,15,700.0,147.5,2.9,23.8,664.5,852.56,640.97
2018,7,23,15,30,746.0,123.0,2.9,23.8,651.0,848.02,639.23
2018,7,23,15,45,790.5,105.0,2.9,23.4,633.0,848.83,642.38
2018,7,23,16,0,835.0,87.0,2.9,23.0,615.0,835.92,636.15
2018,7,23,16,15,820.0,83.5,2.95,22.8,569.0,792.44,608.45
2018,7,23,16,30,805.0,80.0,3.0,22.6,523.0,753.88,584.01
2018,7,23,16,45,784.0,76.5,3.0,22.4,474.5,702.12,549.28
2018,7,23,17,0,763.0,73.0,3.0,22.2,426.0,649.63,513.33
2018,7,23,17,15,733.0,69.5,3.0,21.85,376.0,590.67,471.13
2018,7,23,17,30,703.0,66.0,3.0,21.5,326.0,532.44,426.99
2018,7,23,17,45,661.5,61.5,2.95,21.15,276.5,467.52,375.87
2018,7,23,18,0,620.0,57.0,2.9,20.8,227.0,407.53,326.65
2018,7,23,18,15,559.0,50.5,2.9,20.25,180.0,337.13,267.73
2018,7,23,18,30,498.0,44.0,2.9,19.7,133.0,272.48,211.58
2018,7,23,18,45,404.0,36.0,2.85,19.15,93.5,200.61,148.91
2018,7,23,19,0,310.0,28.0,2.8,18.6,54.0,138.82,88.14
2018,7,23,19,15,178.5,16.5,2.8,18.25,29.5,57.49,0.0
2018,7,23,19,30,47.0,5.0,2.8,17.9,5.0,4.55,0.0
2018,7,23,19,45,23.5,2.5,2.8,17.55,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,24,5,15,91.5,11.0,2.9,15.15,16.5,10.01,0.0
2018,7,24,5,30,183.0,22.0,2.9,15.5,33.0,18.36,0.16
2018,7,24,5,45,292.5,33.0,2.9,15.8,69.0,26.91,16.8
2018,7,24,6,0,402.0,44.0,2.9,16.1,105.0,35.11,24.93
2018,7,24,6,15,474.5,51.5,2.85,16.65,149.5,39.85,29.49
2018,7,24,6,30,547.0,59.0,2.8,17.2,194.0,44.47,33.73
2018,7,24,6,45,597.5,64.5,2.75,17.75,243.0,47.25,36.18
2018,7,24,7,0,648.0,70.0,2.7,18.3,292.0,49.96,38.43
2018,7,24,7,15,684.5,74.0,2.7,19.05,342.0,51.38,39.45
2018,7,24,7,30,721.0,78.0,2.7,19.8,392.0,57.98,44.92
2018,7,24,7,45,748.5,81.0,2.7,20.55,441.5,73.56,44.63
2018,7,24,8,0,776.0,84.0,2.7,21.3,491.0,126.44,68.19
2018,7,24,8,15,796.0,87.0,2.75,21.9,538.5,181.5,106.78
2018,7,24,8,30,816.0,90.0,2.8,22.5,586.0,238.74,153.4
2018,7,24,8,45,832.0,92.0,2.8,23.05,630.5,301.8,207.02
2018,7,24,9,0,848.0,94.0,2.8,23.6,675.0,359.62,256.73
2018,7,24,9,15,858.5,96.0,2.85,23.95,714.5,416.17,305.02
2018,7,24,9,30,869.0,98.0,2.9,24.3,754.0,472.7,351.97
2018,7,24,9,45,876.5,100.5,2.95,24.65,788.5,527.89,396.49
2018,7,24,10,0,884.0,103.0,3.0,25.0,823.0,582.27,438.97
2018,7,24,10,15,892.0,103.0,3.05,25.3,852.0,633.78,478.21
2018,7,24,10,30,900.0,103.0,3.1,25.6,881.0,684.01,515.42
2018,7,24,10,45,906.5,103.0,3.2,25.85,904.0,731.68,550.19
2018,7,24,11,0,913.0,103.0,3.3,26.1,927.0,777.51,581.43
2018,7,24,11,15,917.0,103.0,3.3,26.25,943.0,819.3,608.94
2018,7,24,11,30,921.0,103.0,3.3,26.4,959.0,858.65,634.55
2018,7,24,11,45,924.5,101.5,3.35,26.55,967.5,893.54,657.29
2018,7,24,12,0,928.0,100.0,3.4,26.7,976.0,925.57,678.05
2018,7,24,12,15,926.0,101.5,3.45,26.7,976.5,952.45,695.79
2018,7,24,12,30,924.0,103.0,3.5,26.7,977.0,975.98,711.39
2018,7,24,12,45,920.5,105.0,3.55,26.7,970.5,995.14,724.21
2018,7,24,13,0,917.0,107.0,3.6,26.7,964.0,1010.75,734.83
2018,7,24,13,15,915.5,106.0,3.6,26.6,951.0,1021.7,742.49
2018,7,24,13,30,914.0,105.0,3.6,26.5,938.0,1028.97,747.91
2018,7,24,13,45,911.5,103.0,3.65,26.45,918.0,1030.48,749.96
2018,7,24,14,0,909.0,101.0,3.7,26.4,898.0,1028.22,749.73
2018,7,24,14,15,904.5,99.0,3.7,26.2,871.0,1020.23,745.99
2018,7,24,14,30,900.0,97.0,3.7,26.0,844.0,1008.56,740.0
2018,7,24,14,45,894.0,95.0,3.7,25.85,811.5,991.83,730.63
2018,7,24,15,0,888.0,93.0,3.7,25.7,779.0,971.66,719.07
2018,7,24,15,15,877.5,91.0,3.7,25.7,740.0,943.9,702.04
2018,7,24,15,30,867.0,89.0,3.7,25.7,701.0,913.16,683.01
2018,7,24,15,45,856.5,86.0,3.65,25.15,659.0,878.51,662.38
2018,7,24,16,0,846.0,83.0,3.6,24.6,617.0,841.29,639.76
2018,7,24,16,15,833.0,79.5,3.55,24.3,571.5,799.03,612.71
2018,7,24,16,30,820.0,76.0,3.5,24.0,526.0,754.84,583.93
2018,7,24,16,45,800.5,72.5,3.5,23.7,477.0,710.16,554.51
2018,7,24,17,0,781.0,69.0,3.5,23.4,428.0,658.02,518.98
2018,7,24,17,15,752.5,65.5,3.45,22.95,378.0,599.24,477.21
2018,7,24,17,30,724.0,62.0,3.4,22.5,328.0,541.04,433.12
2018,7,24,17,45,684.0,57.5,3.35,22.1,278.5,475.96,381.95
2018,7,24,18,0,644.0,53.0,3.3,21.7,229.0,413.36,330.75
2018,7,24,18,15,583.5,47.0,3.25,21.15,181.5,342.3,271.13
2018,7,24,18,30,523.0,41.0,3.2,20.6,134.0,279.34,216.1
2018,7,24,18,45,428.0,33.5,3.15,20.05,94.0,206.39,152.37
2018,7,24,19,0,333.0,26.0,3.1,19.5,54.0,143.13,88.77
2018,7,24,19,15,192.0,15.5,3.05,19.2,29.5,59.74,0.0
2018,7,24,19,30,51.0,5.0,3.0,18.9,5.0,4.55,0.0
2018,7,24,19,45,25.5,2.5,3.0,18.55,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,18.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,25,5,15,126.0,10.0,2.9,17.75,17.0,9.1,0.0
2018,7,25,5,30,252.0,20.0,2.9,18.4,34.0,16.6,0.0
2018,7,25,5,45,371.0,28.0,2.85,19.0,71.5,22.55,12.85
2018,7,25,6,0,490.0,36.0,2.8,19.6,109.0,28.36,18.73
2018,7,25,6,15,558.5,41.5,2.75,20.1,154.5,34.69,24.56
2018,7,25,6,30,627.0,47.0,2.7,20.6,200.0,38.42,27.97
2018,7,25,6,45,671.5,51.5,2.65,21.15,249.5,41.13,30.33
2018,7,25,7,0,716.0,56.0,2.6,21.7,299.0,43.78,32.53
2018,7,25,7,15,747.5,59.0,2.6,22.35,349.0,45.11,33.5
2018,7,25,7,30,779.0,62.0,2.6,23.0,399.0,46.41,34.41
2018,7,25,7,45,802.5,64.5,2.6,23.7,449.0,70.01,40.85
2018,7,25,8,0,826.0,67.0,2.6,24.4,499.0,124.96,64.41
2018,7,25,8,15,843.5,69.5,2.65,25.05,546.5,181.68,103.59
2018,7,25,8,30,861.0,72.0,2.7,25.7,594.0,240.15,150.79
2018,7,25,8,45,875.0,73.0,2.75,26.35,638.0,297.98,200.13
2018,7,25,9,0,889.0,74.0,2.8,27.0,682.0,356.64,250.28
2018,7,25,9,15,892.0,79.5,2.85,27.3,720.5,415.37,300.09
2018,7,25,9,30,895.0,85.0,2.9,27.6,759.0,473.28,347.79
2018,7,25,9,45,893.5,92.0,2.95,27.9,791.5,529.15,392.44
2018,7,25,10,0,892.0,99.0,3.0,28.2,824.0,583.29,434.29
2018,7,25,10,15,898.0,101.0,3.05,28.35,853.5,635.74,473.95
2018,7,25,10,30,904.0,103.0,3.1,28.5,883.0,686.75,511.5
2018,7,25,10,45,908.5,104.0,3.15,28.65,905.5,734.16,545.64
2018,7,25,11,0,913.0,105.0,3.2,28.8,928.0,779.55,576.19
2018,7,25,11,15,915.0,106.0,3.3,28.8,943.0,820.77,603.83
2018,7,25,11,30,917.0,107.0,3.4,28.8,958.0,859.41,629.62
2018,7,25,11,45,918.0,108.0,3.45,28.8,966.5,894.45,652.66
2018,7,25,12,0,919.0,109.0,3.5,28.8,975.0,926.56,673.71
2018,7,25,12,15,921.0,108.0,3.55,28.65,976.5,954.61,692.51
2018,7,25,12,30,923.0,107.0,3.6,28.5,978.0,979.48,709.29
2018,7,25,12,45,924.0,105.0,3.6,28.4,972.0,999.07,722.24
2018,7,25,13,0,925.0,103.0,3.6,28.3,966.0,1015.15,733.03
2018,7,25,13,15,922.0,103.5,3.6,28.15,953.0,1026.2,740.85
2018,7,25,13,30,919.0,104.0,3.6,28.0,940.0,1033.55,746.44
2018,7,25,13,45,915.0,103.0,3.6,27.85,919.5,1034.61,748.13
2018,7,25,14,0,911.0,102.0,3.6,27.7,899.0,1031.92,747.57
2018,7,25,14,15,905.5,100.0,3.6,27.5,871.5,1022.92,743.23
2018,7,25,14,30,900.0,98.0,3.6,27.3,844.0,1010.26,736.65
2018,7,25,14,45,892.0,97.0,3.65,27.1,811.0,992.67,727.29
2018,7,25,15,0,884.0,96.0,3.7,26.9,778.0,971.71,715.76
2018,7,25,15,15,874.0,93.5,3.7,26.9,739.0,943.94,698.82
2018,7,25,15,30,864.0,91.0,3.7,26.9,700.0,913.18,679.87
2018,7,25,15,45,850.5,89.0,3.65,26.3,657.0,877.05,658.47
2018,7,25,16,0,837.0,87.0,3.6,25.7,614.0,838.55,635.2
2018,7,25,16,15,820.0,84.5,3.6,25.3,567.5,801.63,612.48
2018,7,25,16,30,803.0,82.0,3.6,24.9,521.0,755.46,582.81
2018,7,25,16,45,780.0,79.0,3.6,24.45,472.0,702.76,547.98
2018,7,25,17,0,757.0,76.0,3.6,24.0,423.0,649.48,511.91
2018,7,25,17,15,726.0,72.0,3.55,23.55,372.5,589.38,468.73
2018,7,25,17,30,695.0,68.0,3.5,23.1,322.0,530.12,423.83
2018,7,25,17,45,652.0,63.0,3.5,22.6,272.5,466.28,373.8
2018,7,25,18,0,609.0,58.0,3.5,22.1,223.0,403.26,322.49
2018,7,25,18,15,545.0,52.0,3.45,21.55,176.5,332.54,263.19
2018,7,25,18,30,481.0,46.0,3.4,21.0,130.0,267.83,207.0
2018,7,25,18,45,381.0,37.0,3.35,20.45,90.5,193.55,142.62
2018,7,25,19,0,281.0,28.0,3.3,19.9,51.0,128.86,77.97
2018,7,25,19,15,158.0,17.0,3.3,19.6,28.0,52.97,0.0
2018,7,25,19,30,35.0,6.0,3.3,19.3,5.0,0.0,0.0
2018,7,25,19,45,17.5,3.0,3.3,19.05,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.35,18.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,5,15,61.0,9.5,3.15,16.5,13.0,8.64,0.0
2018,7,26,5,30,122.0,19.0,3.1,17.2,26.0,14.98,0.0
2018,7,26,5,45,199.5,34.0,3.05,17.85,58.0,26.5,16.04
2018,7,26,6,0,277.0,49.0,3.0,18.5,90.0,37.66,26.78
2018,7,26,6,15,338.0,62.5,2.95,19.05,131.5,47.27,35.59
2018,7,26,6,30,399.0,76.0,2.9,19.6,173.0,56.52,43.87
2018,7,26,6,45,434.0,90.5,2.8,20.1,218.0,66.02,52.15
2018,7,26,7,0,469.0,105.0,2.7,20.6,263.0,75.09,59.85
2018,7,26,7,15,500.5,116.5,2.6,21.2,310.0,81.62,65.17
2018,7,26,7,30,532.0,128.0,2.5,21.8,357.0,87.81,70.08
2018,7,26,7,45,552.0,139.5,2.4,22.35,403.0,104.54,72.82
2018,7,26,8,0,572.0,151.0,2.3,22.9,449.0,152.29,96.27
2018,7,26,8,15,593.5,160.0,2.25,23.45,495.0,201.01,129.95
2018,7,26,8,30,615.0,169.0,2.2,24.0,541.0,252.19,170.17
2018,7,26,8,45,629.5,177.5,2.15,24.55,583.0,303.58,212.54
2018,7,26,9,0,644.0,186.0,2.1,25.1,625.0,356.39,256.05
2018,7,26,9,15,688.5,177.0,2.1,25.5,672.0,407.97,297.81
2018,7,26,9,30,733.0,168.0,2.1,25.9,719.0,463.6,341.93
2018,7,26,9,45,782.5,151.0,2.15,26.3,764.0,521.14,386.65
2018,7,26,10,0,832.0,134.0,2.2,26.7,809.0,578.74,430.48
2018,7,26,10,15,841.5,134.5,2.25,26.95,838.5,629.9,468.65
2018,7,26,10,30,851.0,135.0,2.3,27.2,868.0,679.59,504.78
2018,7,26,10,45,859.0,135.0,2.35,27.45,891.5,726.57,538.14
2018,7,26,11,0,867.0,135.0,2.4,27.7,915.0,771.95,569.26
2018,7,26,11,15,873.0,133.5,2.45,27.7,931.0,812.63,596.1
2018,7,26,11,30,879.0,132.0,2.5,27.7,947.0,851.11,621.33
2018,7,26,11,45,884.0,130.5,2.6,27.7,956.5,886.35,644.69
2018,7,26,12,0,889.0,129.0,2.7,27.7,966.0,918.98,666.32
2018,7,26,12,15,889.5,129.0,2.75,27.65,967.0,946.09,684.11
2018,7,26,12,30,890.0,129.0,2.8,27.6,968.0,970.08,699.96
2018,7,26,12,45,889.0,128.5,2.9,27.5,962.0,988.92,713.13
2018,7,26,13,0,888.0,128.0,3.0,27.4,956.0,1004.34,724.24
2018,7,26,13,15,889.5,125.0,3.05,27.35,944.0,1016.27,732.7
2018,7,26,13,30,891.0,122.0,3.1,27.3,932.0,1024.6,738.99
2018,7,26,13,45,892.5,117.5,3.2,27.2,913.0,1027.72,742.66
2018,7,26,14,0,894.0,113.0,3.3,27.1,894.0,1027.08,744.06
2018,7,26,14,15,892.0,109.5,3.35,26.95,868.0,1020.21,741.32
2018,7,26,14,30,890.0,106.0,3.4,26.8,842.0,1009.62,736.33
2018,7,26,14,45,887.0,102.0,3.45,26.7,810.0,993.85,727.9
2018,7,26,15,0,884.0,98.0,3.5,26.6,778.0,974.51,717.2
2018,7,26,15,15,873.5,96.0,3.5,26.6,739.0,946.83,700.37
2018,7,26,15,30,863.0,94.0,3.5,26.6,700.0,916.18,681.56
2018,7,26,15,45,853.0,90.5,3.6,26.15,658.0,881.5,661.68
2018,7,26,16,0,843.0,87.0,3.7,25.7,616.0,844.2,639.68
2018,7,26,16,15,829.0,83.5,3.75,25.35,570.0,801.18,612.77
2018,7,26,16,30,815.0,80.0,3.8,25.0,524.0,763.02,588.9
2018,7,26,16,45,792.5,77.0,3.8,24.7,474.5,710.18,553.59
2018,7,26,17,0,770.0,74.0,3.8,24.4,425.0,656.69,517.1
2018,7,26,17,15,738.0,70.0,3.8,23.9,374.0,595.3,473.36
2018,7,26,17,30,706.0,66.0,3.8,23.4,323.0,534.82,427.69
2018,7,26,17,45,660.5,62.0,3.8,22.85,273.0,467.85,375.24
2018,7,26,18,0,615.0,58.0,3.8,22.3,223.0,406.49,325.09
2018,7,26,18,15,549.0,52.0,3.8,21.7,176.0,334.47,264.72
2018,7,26,18,30,483.0,46.0,3.8,21.1,129.0,268.65,207.59
2018,7,26,18,45,380.0,36.5,3.75,20.5,89.0,192.66,141.7
2018,7,26,19,0,277.0,27.0,3.7,19.9,49.0,126.1,74.02
2018,7,26,19,15,155.5,16.0,3.7,19.55,26.5,51.42,0.0
2018,7,26,19,30,34.0,5.0,3.7,19.2,4.0,0.0,0.0
2018,7,26,19,45,17.0,2.5,3.65,18.85,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.8,17.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,5,15,87.0,10.0,3.6,14.95,14.5,9.1,0.0
2018,7,27,5,30,174.0,20.0,3.6,15.3,29.0,16.72,0.0
2018,7,27,5,45,286.0,31.5,3.55,15.6,64.5,25.81,15.5
2018,7,27,6,0,398.0,43.0,3.5,15.9,100.0,34.52,24.33
2018,7,27,6,15,470.0,51.5,3.5,16.45,145.0,40.13,29.7
2018,7,27,6,30,542.0,60.0,3.5,17.0,190.0,45.56,34.69
2018,7,27,6,45,590.5,67.5,3.5,17.55,239.5,49.86,38.5
2018,7,27,7,0,639.0,75.0,3.5,18.1,289.0,53.97,42.0
2018,7,27,7,15,674.0,80.5,3.45,18.85,339.5,56.3,43.79
2018,7,27,7,30,709.0,86.0,3.4,19.6,390.0,58.49,45.42
2018,7,27,7,45,733.5,91.5,3.4,20.35,440.0,73.5,46.05
2018,7,27,8,0,758.0,97.0,3.4,21.1,490.0,133.44,75.02
2018,7,27,8,15,778.5,101.0,3.4,21.7,538.5,188.53,113.36
2018,7,27,8,30,799.0,105.0,3.4,22.3,587.0,245.92,159.91
2018,7,27,8,45,814.0,109.0,3.4,22.85,632.0,303.9,209.59
2018,7,27,9,0,829.0,113.0,3.4,23.4,677.0,363.03,260.39
2018,7,27,9,15,837.0,117.5,3.45,23.8,716.5,420.78,309.61
2018,7,27,9,30,845.0,122.0,3.5,24.2,756.0,478.4,357.35
2018,7,27,9,45,849.0,127.5,3.55,24.65,790.0,534.49,402.4
2018,7,27,10,0,853.0,133.0,3.6,25.1,824.0,589.58,445.2
2018,7,27,10,15,863.5,133.0,3.65,25.4,854.5,642.1,485.2
2018,7,27,10,30,874.0,133.0,3.7,25.7,885.0,693.15,523.08
2018,7,27,10,45,883.0,132.5,3.7,26.0,909.5,741.52,557.94
2018,7,27,11,0,892.0,132.0,3.7,26.3,934.0,788.29,590.24
2018,7,27,11,15,897.5,132.0,3.8,26.35,951.0,830.94,619.1
2018,7,27,11,30,903.0,132.0,3.9,26.4,968.0,871.3,646.27
2018,7,27,11,45,907.5,131.0,3.95,26.45,977.5,907.45,670.23
2018,7,27,12,0,912.0,130.0,4.0,26.5,987.0,940.87,692.29
2018,7,27,12,15,913.0,129.0,4.05,26.45,988.0,968.21,710.57
2018,7,27,12,30,914.0,128.0,4.1,26.4,989.0,992.32,726.78
2018,7,27,12,45,913.5,127.5,4.2,26.35,983.0,1012.14,740.54
2018,7,27,13,0,913.0,127.0,4.3,26.3,977.0,1028.46,752.13
2018,7,27,13,15,912.0,125.0,4.3,26.2,963.5,1039.21,759.74
2018,7,27,13,30,911.0,123.0,4.3,26.1,950.0,1046.26,765.09
2018,7,27,13,45,909.0,120.5,4.35,26.0,929.5,1048.04,767.46
2018,7,27,14,0,907.0,118.0,4.4,25.9,909.0,1046.03,767.5
2018,7,27,14,15,901.5,116.0,4.4,25.8,881.5,1037.27,762.95
2018,7,27,14,30,896.0,114.0,4.4,25.7,854.0,1024.83,756.12
2018,7,27,14,45,889.5,111.5,4.4,25.6,820.5,1007.28,746.01
2018,7,27,15,0,883.0,109.0,4.4,25.5,787.0,986.28,733.67
2018,7,27,15,15,871.5,107.0,4.4,25.5,747.5,957.77,716.02
2018,7,27,15,30,860.0,105.0,4.4,25.5,708.0,926.32,696.36
2018,7,27,15,45,838.5,105.5,4.4,25.15,662.5,894.62,677.4
2018,7,27,16,0,817.0,106.0,4.4,24.8,617.0,851.96,650.57
2018,7,27,16,15,776.0,110.0,4.4,24.4,565.0,795.15,613.47
2018,7,27,16,30,735.0,114.0,4.4,24.0,513.0,742.47,578.67
2018,7,27,16,45,686.0,115.5,4.4,23.65,459.5,677.46,533.89
2018,7,27,17,0,637.0,117.0,4.4,23.3,406.0,613.87,487.69
2018,7,27,17,15,589.5,111.5,4.35,22.65,354.0,545.65,437.03
2018,7,27,17,30,542.0,106.0,4.3,22.0,302.0,479.91,386.67
2018,7,27,17,45,479.5,97.5,4.3,21.35,251.0,402.07,325.23
2018,7,27,18,0,417.0,89.0,4.3,20.7,200.0,334.4,269.88
2018,7,27,18,15,353.5,75.0,4.25,20.05,155.0,265.87,212.28
2018,7,27,18,30,290.0,61.0,4.2,19.4,110.0,203.93,158.89
2018,7,27,18,45,211.5,44.5,4.1,18.7,74.0,140.82,104.19
2018,7,27,19,0,133.0,28.0,4.0,18.0,38.0,83.7,47.1
2018,7,27,19,15,70.5,15.0,3.95,17.65,20.0,30.33,0.0
2018,7,27,19,30,8.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,7,27,19,45,4.0,1.0,3.9,16.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,28,5,15,16.0,5.0,3.1,14.85,6.0,4.55,0.0
2018,7,28,5,30,32.0,10.0,3.1,15.3,12.0,8.42,0.0
2018,7,28,5,45,66.0,26.5,3.1,15.75,34.5,21.57,11.87
2018,7,28,6,0,100.0,43.0,3.1,16.2,57.0,34.26,24.04
2018,7,28,6,15,133.5,65.5,3.05,16.75,92.5,50.85,39.03
2018,7,28,6,30,167.0,88.0,3.0,17.3,128.0,66.83,53.3
2018,7,28,6,45,196.5,113.0,2.9,17.9,170.5,83.87,68.21
2018,7,28,7,0,226.0,138.0,2.8,18.5,213.0,100.24,82.21
2018,7,28,7,15,253.5,161.0,2.8,18.9,258.5,114.68,94.32
2018,7,28,7,30,281.0,184.0,2.8,19.3,304.0,128.51,105.68
2018,7,28,7,45,305.0,205.0,2.75,19.7,350.0,147.08,111.78
2018,7,28,8,0,329.0,226.0,2.7,20.1,396.0,187.56,134.96
2018,7,28,8,15,351.0,244.0,2.65,20.55,441.0,229.07,164.12
2018,7,28,8,30,373.0,262.0,2.6,21.0,486.0,273.41,198.17
2018,7,28,8,45,374.5,277.5,2.55,21.5,517.0,313.23,230.47
2018,7,28,9,0,376.0,293.0,2.5,22.0,548.0,353.13,262.78
2018,7,28,9,15,402.0,299.5,2.5,22.6,587.0,395.73,296.18
2018,7,28,9,30,428.0,306.0,2.5,23.2,626.0,438.3,329.11
2018,7,28,9,45,468.0,308.5,2.55,23.75,674.0,490.14,368.36
2018,7,28,10,0,508.0,311.0,2.6,24.3,722.0,545.52,409.42
2018,7,28,10,15,516.0,320.5,2.65,24.5,751.0,590.5,442.62
2018,7,28,10,30,524.0,330.0,2.7,24.7,780.0,635.37,475.07
2018,7,28,10,45,527.5,338.5,2.75,24.9,801.5,675.96,503.85
2018,7,28,11,0,531.0,347.0,2.8,25.1,823.0,715.67,531.52
2018,7,28,11,15,535.0,351.0,2.9,25.15,838.0,750.81,556.28
2018,7,28,11,30,539.0,355.0,3.0,25.2,853.0,784.7,579.95
2018,7,28,11,45,539.0,358.5,3.05,25.2,860.5,813.29,599.6
2018,7,28,12,0,539.0,362.0,3.1,25.2,868.0,840.01,617.89
2018,7,28,12,15,596.0,326.0,3.15,25.25,886.0,879.89,646.59
2018,7,28,12,30,653.0,290.0,3.2,25.3,904.0,919.77,675.03
2018,7,28,12,45,727.0,242.0,3.3,25.4,921.0,963.77,706.21
2018,7,28,13,0,801.0,194.0,3.4,25.5,938.0,996.91,728.29
2018,7,28,13,15,783.0,202.5,3.4,25.45,921.0,1000.75,731.03
2018,7,28,13,30,765.0,211.0,3.4,25.4,904.0,1010.18,737.8
2018,7,28,13,45,741.0,219.5,3.45,25.35,878.0,1001.76,733.33
2018,7,28,14,0,717.0,228.0,3.5,25.3,852.0,989.88,726.83
2018,7,28,14,15,700.0,229.0,3.55,25.2,822.5,974.06,717.95
2018,7,28,14,30,683.0,230.0,3.6,25.1,793.0,955.18,707.11
2018,7,28,14,45,661.0,230.5,3.6,24.95,757.0,928.0,690.54
2018,7,28,15,0,639.0,231.0,3.6,24.8,721.0,898.29,671.83
2018,7,28,15,15,623.5,225.5,3.6,24.8,683.0,866.48,651.39
2018,7,28,15,30,608.0,220.0,3.6,24.8,645.0,832.46,629.28
2018,7,28,15,45,588.0,212.5,3.6,24.25,602.0,785.74,599.48
2018,7,28,16,0,568.0,205.0,3.6,23.7,559.0,742.91,571.78
2018,7,28,16,15,548.5,193.5,3.65,23.25,513.5,695.16,540.03
2018,7,28,16,30,529.0,182.0,3.7,22.8,468.0,646.74,507.04
2018,7,28,16,45,506.5,168.0,3.7,22.3,420.5,592.91,469.16
2018,7,28,17,0,484.0,154.0,3.7,21.8,373.0,539.25,430.39
2018,7,28,17,15,455.0,140.0,3.65,21.25,326.0,481.72,387.39
2018,7,28,17,30,426.0,126.0,3.6,20.7,279.0,425.64,344.2
2018,7,28,17,45,389.0,110.0,3.6,20.15,233.0,364.51,295.62
2018,7,28,18,0,352.0,94.0,3.6,19.6,187.0,306.34,247.83
2018,7,28,18,15,303.0,77.0,3.6,19.05,145.0,244.74,195.8
2018,7,28,18,30,254.0,60.0,3.6,18.5,103.0,188.13,146.74
2018,7,28,18,45,191.0,43.0,3.55,17.95,69.0,131.97,97.47
2018,7,28,19,0,128.0,26.0,3.5,17.4,35.0,79.24,42.25
2018,7,28,19,15,67.5,13.5,3.5,17.15,18.0,28.23,0.0
2018,7,28,19,30,7.0,1.0,3.5,16.9,1.0,0.0,0.0
2018,7,28,19,45,3.5,0.5,3.55,16.6,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,19.0,5.5,2.85,15.55,6.5,5.0,0.0
2018,7,29,5,30,38.0,11.0,2.8,15.9,13.0,9.23,0.0
2018,7,29,5,45,74.0,29.0,2.8,16.25,37.5,23.45,13.18
2018,7,29,6,0,110.0,47.0,2.8,16.6,62.0,37.19,26.48
2018,7,29,6,15,160.0,69.5,2.75,16.9,101.5,53.73,41.49
2018,7,29,6,30,210.0,92.0,2.7,17.2,141.0,69.72,55.84
2018,7,29,6,45,249.5,112.5,2.6,17.55,185.0,83.81,68.24
2018,7,29,7,0,289.0,133.0,2.5,17.9,229.0,97.41,79.94
2018,7,29,7,15,325.0,150.5,2.5,18.2,275.0,108.6,89.33
2018,7,29,7,30,361.0,168.0,2.5,18.5,321.0,119.35,98.16
2018,7,29,7,45,393.5,182.5,2.45,18.8,368.5,135.08,101.56
2018,7,29,8,0,426.0,197.0,2.4,19.1,416.0,170.84,118.43
2018,7,29,8,15,455.0,208.0,2.4,19.65,462.5,214.16,148.39
2018,7,29,8,30,484.0,219.0,2.4,20.2,509.0,261.07,184.79
2018,7,29,8,45,511.0,226.5,2.4,20.8,553.5,308.27,223.06
2018,7,29,9,0,538.0,234.0,2.4,21.4,598.0,358.4,263.88
2018,7,29,9,15,594.5,222.5,2.45,22.05,647.5,407.91,303.53
2018,7,29,9,30,651.0,211.0,2.5,22.7,697.0,462.47,346.64
2018,7,29,9,45,716.5,188.0,2.5,23.3,746.5,516.79,388.95
2018,7,29,10,0,782.0,165.0,2.5,23.9,796.0,577.97,435.38
2018,7,29,10,15,789.0,168.5,2.55,24.1,825.0,628.7,473.65
2018,7,29,10,30,796.0,172.0,2.6,24.3,854.0,678.41,510.22
2018,7,29,10,45,789.5,181.0,2.6,24.5,873.0,722.24,541.34
2018,7,29,11,0,783.0,190.0,2.6,24.7,892.0,763.52,569.93
2018,7,29,11,15,792.5,189.0,2.65,24.65,910.0,805.9,599.9
2018,7,29,11,30,802.0,188.0,2.7,24.6,928.0,846.6,627.51
2018,7,29,11,45,769.0,210.0,2.75,24.5,925.0,875.04,646.59
2018,7,29,12,0,736.0,232.0,2.8,24.4,922.0,895.5,660.44
2018,7,29,12,15,748.0,224.0,2.85,24.2,925.5,924.29,680.2
2018,7,29,12,30,760.0,216.0,2.9,24.0,929.0,950.53,698.24
2018,7,29,12,45,699.5,253.5,2.95,23.8,906.5,949.16,698.12
2018,7,29,13,0,639.0,291.0,3.0,23.6,884.0,942.07,692.89
2018,7,29,13,15,629.0,293.0,3.0,23.4,869.5,946.68,696.77
2018,7,29,13,30,619.0,295.0,3.0,23.2,855.0,948.13,698.53
2018,7,29,13,45,633.5,276.0,3.05,23.0,837.5,950.99,702.67
2018,7,29,14,0,648.0,257.0,3.1,22.8,820.0,950.42,704.62
2018,7,29,14,15,678.5,232.0,3.15,22.6,805.0,956.21,710.88
2018,7,29,14,30,709.0,207.0,3.2,22.4,790.0,957.73,713.75
2018,7,29,14,45,685.0,209.0,3.2,22.15,753.0,929.96,696.85
2018,7,29,15,0,661.0,211.0,3.2,21.9,716.0,899.68,678.39
2018,7,29,15,15,666.0,198.0,3.2,21.9,684.5,879.12,665.89
2018,7,29,15,30,671.0,185.0,3.2,21.9,653.0,855.36,651.12
2018,7,29,15,45,639.5,181.5,3.25,21.3,604.5,805.65,619.84
2018,7,29,16,0,608.0,178.0,3.3,20.7,556.0,755.0,586.99
2018,7,29,16,15,580.0,173.5,3.3,20.35,511.0,699.67,549.1
2018,7,29,16,30,552.0,169.0,3.3,20.0,466.0,651.06,515.15
2018,7,29,16,45,481.5,164.5,3.35,19.65,405.5,570.28,455.73
2018,7,29,17,0,411.0,160.0,3.4,19.3,345.0,493.68,397.94
2018,7,29,17,15,379.0,141.5,3.4,18.9,296.0,432.46,351.32
2018,7,29,17,30,347.0,123.0,3.4,18.5,247.0,373.11,304.75
2018,7,29,17,45,326.5,108.5,3.4,18.15,210.5,327.11,267.48
2018,7,29,18,0,306.0,94.0,3.4,17.8,174.0,282.51,230.05
2018,7,29,18,15,256.5,77.0,3.4,17.5,134.0,214.37,172.26
2018,7,29,18,30,207.0,60.0,3.4,17.2,94.0,161.16,125.83
2018,7,29,18,45,149.0,42.0,3.35,16.9,62.0,108.9,79.86
2018,7,29,19,0,91.0,24.0,3.3,16.6,30.0,59.57,28.62
2018,7,29,19,15,48.0,12.5,3.3,16.5,15.5,22.69,0.0
2018,7,29,19,30,5.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,7,29,19,45,2.5,0.5,3.25,16.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,5,15,13.0,4.5,3.1,14.7,5.0,4.09,0.0
2018,7,30,5,30,26.0,9.0,3.1,14.9,10.0,7.6,0.0
2018,7,30,5,45,60.5,26.0,3.1,15.05,33.0,21.15,11.21
2018,7,30,6,0,95.0,43.0,3.1,15.2,56.0,34.22,24.03
2018,7,30,6,15,133.0,67.5,3.1,15.6,94.0,52.22,40.36
2018,7,30,6,30,171.0,92.0,3.1,16.0,132.0,69.54,55.94
2018,7,30,6,45,206.5,116.0,3.1,16.4,176.0,85.88,70.38
2018,7,30,7,0,242.0,140.0,3.1,16.8,220.0,101.62,83.98
2018,7,30,7,15,277.0,160.0,3.05,17.4,266.0,114.25,94.54
2018,7,30,7,30,312.0,180.0,3.0,18.0,312.0,126.38,104.44
2018,7,30,7,45,344.5,197.0,3.0,18.6,359.5,142.59,108.56
2018,7,30,8,0,377.0,214.0,3.0,19.2,407.0,183.52,130.62
2018,7,30,8,15,399.0,227.5,2.95,19.85,450.0,224.75,159.27
2018,7,30,8,30,421.0,241.0,2.9,20.5,493.0,263.9,189.5
2018,7,30,8,45,438.0,255.0,2.85,21.2,534.5,309.79,226.48
2018,7,30,9,0,455.0,269.0,2.8,21.9,576.0,357.65,265.02
2018,7,30,9,15,466.0,279.5,2.85,22.5,611.0,402.35,301.0
2018,7,30,9,30,477.0,290.0,2.9,23.1,646.0,447.92,336.86
2018,7,30,9,45,483.5,301.5,2.9,23.7,677.0,492.76,371.19
2018,7,30,10,0,490.0,313.0,2.9,24.3,708.0,537.71,404.62
2018,7,30,10,15,493.5,324.0,3.0,24.5,734.0,580.41,436.47
2018,7,30,10,30,497.0,335.0,3.1,24.7,760.0,622.63,467.31
2018,7,30,10,45,496.0,345.0,3.15,24.95,779.0,660.24,494.04
2018,7,30,11,0,495.0,355.0,3.2,25.2,798.0,696.68,519.46
2018,7,30,11,15,495.5,361.5,3.3,25.2,811.5,729.97,543.11
2018,7,30,11,30,496.0,368.0,3.4,25.2,825.0,761.92,565.59
2018,7,30,11,45,492.5,373.5,3.45,25.15,831.0,788.04,583.76
2018,7,30,12,0,489.0,379.0,3.5,25.1,837.0,812.27,600.53
2018,7,30,12,15,538.0,350.5,3.55,25.2,854.5,851.02,628.36
2018,7,30,12,30,587.0,322.0,3.6,25.3,872.0,888.9,655.38
2018,7,30,12,45,649.5,283.0,3.65,25.35,888.0,929.83,684.89
2018,7,30,13,0,712.0,244.0,3.7,25.4,904.0,968.98,712.57
2018,7,30,13,15,685.5,256.0,3.7,25.2,883.5,967.77,712.3
2018,7,30,13,30,659.0,268.0,3.7,25.0,863.0,962.9,709.44
2018,7,30,13,45,623.0,282.0,3.75,24.8,834.0,946.88,699.33
2018,7,30,14,0,587.0,296.0,3.8,24.6,805.0,925.72,685.88
2018,7,30,14,15,563.0,296.5,3.75,24.25,772.0,902.97,671.68
2018,7,30,14,30,539.0,297.0,3.7,23.9,739.0,877.82,655.8
2018,7,30,14,45,507.5,297.5,3.7,23.55,700.0,843.18,633.44
2018,7,30,15,0,476.0,298.0,3.7,23.2,661.0,806.95,609.8
2018,7,30,15,15,461.5,287.5,3.7,23.2,624.5,774.24,588.17
2018,7,30,15,30,447.0,277.0,3.7,23.2,588.0,739.97,565.23
2018,7,30,15,45,423.5,265.5,3.65,22.55,545.0,695.19,535.56
2018,7,30,16,0,400.0,254.0,3.6,21.9,502.0,635.67,494.95
2018,7,30,16,15,379.5,237.5,3.6,21.5,458.0,587.95,461.79
2018,7,30,16,30,359.0,221.0,3.6,21.1,414.0,540.26,427.88
2018,7,30,16,45,340.0,202.0,3.6,20.75,370.5,491.16,392.15
2018,7,30,17,0,321.0,183.0,3.6,20.4,327.0,442.49,355.91
2018,7,30,17,15,301.5,163.5,3.6,19.9,285.5,393.6,318.76
2018,7,30,17,30,282.0,144.0,3.6,19.4,244.0,345.7,281.31
2018,7,30,17,45,258.5,122.0,3.6,18.9,202.5,293.67,239.4
2018,7,30,18,0,235.0,100.0,3.6,18.4,161.0,243.37,197.65
2018,7,30,18,15,200.0,78.5,3.6,18.0,122.5,190.21,152.31
2018,7,30,18,30,165.0,57.0,3.6,17.6,84.0,140.28,108.91
2018,7,30,18,45,122.5,39.0,3.65,17.15,55.0,95.72,69.44
2018,7,30,19,0,80.0,21.0,3.7,16.7,26.0,51.95,22.02
2018,7,30,19,15,42.0,11.0,3.7,16.5,13.5,19.89,0.0
2018,7,30,19,30,4.0,1.0,3.7,16.3,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,3.75,16.1,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,31,5,15,11.5,3.5,3.15,14.65,4.0,3.18,0.0
2018,7,31,5,30,23.0,7.0,3.2,15.0,8.0,6.37,0.0
2018,7,31,5,45,53.5,21.5,3.2,15.35,27.5,17.67,8.22
2018,7,31,6,0,84.0,36.0,3.2,15.7,47.0,28.98,19.41
2018,7,31,6,15,116.0,59.0,3.15,16.2,81.5,46.13,34.91
2018,7,31,6,30,148.0,82.0,3.1,16.7,116.0,62.61,49.69
2018,7,31,6,45,178.0,107.0,3.0,17.25,158.0,79.79,64.82
2018,7,31,7,0,208.0,132.0,2.9,17.8,200.0,96.3,79.03
2018,7,31,7,15,236.0,155.5,2.9,18.25,245.0,111.17,91.58
2018,7,31,7,30,264.0,179.0,2.9,18.7,290.0,125.43,103.35
2018,7,31,7,45,289.5,200.0,2.85,19.2,336.0,142.97,109.36
2018,7,31,8,0,315.0,221.0,2.8,19.7,382.0,182.62,131.96
2018,7,31,8,15,339.5,238.0,2.75,20.15,427.0,222.98,160.2
2018,7,31,8,30,364.0,255.0,2.7,20.6,472.0,266.45,193.54
2018,7,31,8,45,386.0,267.5,2.7,21.05,513.5,309.07,227.54
2018,7,31,9,0,408.0,280.0,2.7,21.5,555.0,354.1,263.66
2018,7,31,9,15,476.5,268.5,2.7,22.3,608.5,398.09,297.79
2018,7,31,9,30,545.0,257.0,2.7,23.1,662.0,452.36,339.6
2018,7,31,9,45,629.0,226.5,2.75,23.95,715.5,505.32,380.18
2018,7,31,10,0,713.0,196.0,2.8,24.8,769.0,564.83,425.06
2018,7,31,10,15,724.0,198.0,2.85,25.15,798.5,614.52,462.22
2018,7,31,10,30,735.0,200.0,2.9,25.5,828.0,663.73,498.12
2018,7,31,10,45,743.0,202.0,2.95,25.85,851.5,710.13,531.16
2018,7,31,11,0,751.0,204.0,3.0,26.2,875.0,755.31,562.63
2018,7,31,11,15,755.5,206.0,3.05,26.3,891.0,796.32,591.17
