Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,30,760.0,208.0,3.1,26.4,907.0,835.41,617.99
2018,7,31,11,45,762.0,209.5,3.2,26.45,916.0,869.78,641.24
2018,7,31,12,0,764.0,211.0,3.3,26.5,925.0,901.69,662.59
2018,7,31,12,15,781.0,200.0,3.35,26.55,930.5,926.22,678.74
2018,7,31,12,30,798.0,189.0,3.4,26.6,936.0,954.57,697.48
2018,7,31,12,45,818.0,175.0,3.45,26.65,936.0,980.14,714.37
2018,7,31,13,0,838.0,161.0,3.5,26.7,936.0,1002.6,729.3
2018,7,31,13,15,828.5,163.5,3.6,26.65,920.0,1009.34,734.73
2018,7,31,13,30,819.0,166.0,3.7,26.6,904.0,1012.45,738.04
2018,7,31,13,45,805.5,169.0,3.75,26.5,881.0,1008.46,736.66
2018,7,31,14,0,792.0,172.0,3.8,26.4,858.0,1000.93,733.12
2018,7,31,14,15,782.5,171.5,3.85,26.2,831.0,990.42,728.02
2018,7,31,14,30,773.0,171.0,3.9,26.0,804.0,976.57,720.8
2018,7,31,14,45,760.5,168.5,3.95,25.8,769.5,961.62,712.93
2018,7,31,15,0,748.0,166.0,4.0,25.6,735.0,936.6,698.32
2018,7,31,15,15,733.5,162.0,4.0,25.6,696.0,905.23,678.58
2018,7,31,15,30,719.0,158.0,4.0,25.6,657.0,871.38,657.09
2018,7,31,15,45,700.0,153.0,4.05,25.0,613.0,830.11,632.01
2018,7,31,16,0,681.0,148.0,4.1,24.4,569.0,787.11,605.29
2018,7,31,16,15,653.5,143.5,4.1,23.9,521.5,736.1,571.86
2018,7,31,16,30,626.0,139.0,4.1,23.4,474.0,684.53,537.19
2018,7,31,16,45,591.5,133.0,4.1,22.9,424.5,625.78,495.57
2018,7,31,17,0,557.0,127.0,4.1,22.4,375.0,567.78,453.37
2018,7,31,17,15,514.0,118.5,4.05,21.8,325.5,497.63,400.73
2018,7,31,17,30,471.0,110.0,4.0,21.2,276.0,436.12,353.07
2018,7,31,17,45,416.5,98.0,3.95,20.55,227.5,367.07,297.91
2018,7,31,18,0,362.0,86.0,3.9,19.9,179.0,302.81,244.91
2018,7,31,18,15,301.0,71.5,3.8,19.35,137.0,237.86,189.87
2018,7,31,18,30,240.0,57.0,3.7,18.8,95.0,179.37,139.19
2018,7,31,18,45,169.0,39.5,3.65,18.25,61.5,120.64,87.74
2018,7,31,19,0,98.0,22.0,3.6,17.7,28.0,64.0,24.81
2018,7,31,19,15,51.0,11.5,3.6,17.4,14.5,22.43,0.0
2018,7,31,19,30,4.0,1.0,3.6,17.1,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,3.55,16.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,1,5,15,27.5,6.5,3.4,13.8,7.5,5.91,0.0
2018,8,1,5,30,55.0,13.0,3.4,14.1,15.0,11.82,0.0
2018,8,1,5,45,123.5,31.0,3.35,14.45,44.5,24.94,13.67
2018,8,1,6,0,192.0,49.0,3.3,14.8,74.0,37.73,27.0
2018,8,1,6,15,255.0,65.5,3.25,15.3,114.5,49.6,38.06
2018,8,1,6,30,318.0,82.0,3.2,15.8,155.0,61.04,48.47
2018,8,1,6,45,369.5,96.5,3.15,16.3,201.5,70.49,56.89
2018,8,1,7,0,421.0,111.0,3.1,16.8,248.0,79.55,64.72
2018,8,1,7,15,460.0,123.5,3.05,17.4,296.5,86.72,70.68
2018,8,1,7,30,499.0,136.0,3.0,18.0,345.0,93.53,76.18
2018,8,1,7,45,529.5,145.5,2.95,18.65,392.5,105.91,77.05
2018,8,1,8,0,560.0,155.0,2.9,19.3,440.0,152.23,98.71
2018,8,1,8,15,582.5,164.0,2.95,20.0,486.0,200.87,132.42
2018,8,1,8,30,605.0,173.0,3.0,20.7,532.0,252.49,173.4
2018,8,1,8,45,621.5,181.0,3.05,21.45,575.0,303.76,216.23
2018,8,1,9,0,638.0,189.0,3.1,22.2,618.0,356.74,260.57
2018,8,1,9,15,687.0,178.5,3.15,22.7,666.0,408.76,303.45
2018,8,1,9,30,736.0,168.0,3.2,23.2,714.0,465.38,349.27
2018,8,1,9,45,790.5,149.0,3.3,23.75,761.0,524.1,395.86
2018,8,1,10,0,845.0,130.0,3.4,24.3,808.0,583.42,441.98
2018,8,1,10,15,847.0,134.5,3.5,24.6,835.5,635.1,481.48
2018,8,1,10,30,849.0,139.0,3.6,24.9,863.0,683.22,517.43
2018,8,1,10,45,847.0,145.0,3.7,25.25,883.5,731.88,552.59
2018,8,1,11,0,845.0,151.0,3.8,25.6,904.0,776.3,583.99
2018,8,1,11,15,840.5,157.0,3.9,25.65,917.5,816.27,611.47
2018,8,1,11,30,836.0,163.0,4.0,25.7,931.0,853.44,636.68
2018,8,1,11,45,827.0,170.5,4.1,25.75,936.0,885.26,658.16
2018,8,1,12,0,818.0,178.0,4.2,25.8,941.0,913.81,677.45
2018,8,1,12,15,830.5,170.5,4.25,25.8,946.0,944.52,698.1
2018,8,1,12,30,843.0,163.0,4.3,25.8,951.0,972.54,716.91
2018,8,1,12,45,857.5,153.0,4.35,25.75,949.5,985.67,726.02
2018,8,1,13,0,872.0,143.0,4.4,25.7,948.0,1007.11,740.85
2018,8,1,13,15,859.0,148.0,4.4,25.6,931.0,1012.5,744.94
2018,8,1,13,30,846.0,153.0,4.4,25.5,914.0,1026.75,755.14
2018,8,1,13,45,827.0,159.5,4.4,25.35,889.0,1020.95,752.28
2018,8,1,14,0,808.0,166.0,4.4,25.2,864.0,1011.52,747.27
2018,8,1,14,15,792.5,167.5,4.4,24.95,834.0,996.95,739.24
2018,8,1,14,30,777.0,169.0,4.4,24.7,804.0,979.08,729.09
2018,8,1,14,45,756.0,171.0,4.4,24.45,767.5,960.56,718.57
2018,8,1,15,0,735.0,173.0,4.4,24.2,731.0,932.33,701.44
2018,8,1,15,15,720.5,169.0,4.4,24.2,692.0,901.17,681.62
2018,8,1,15,30,706.0,165.0,4.4,24.2,653.0,867.57,660.01
2018,8,1,15,45,682.0,162.0,4.35,23.4,608.5,824.26,633.21
2018,8,1,16,0,658.0,159.0,4.3,22.6,564.0,779.51,604.97
2018,8,1,16,15,628.5,154.0,4.3,22.05,516.0,726.86,570.04
2018,8,1,16,30,599.0,149.0,4.3,21.5,468.0,673.83,533.33
2018,8,1,16,45,567.5,142.0,4.3,21.0,420.0,611.15,488.41
2018,8,1,17,0,536.0,135.0,4.3,20.5,372.0,556.14,448.03
2018,8,1,17,15,502.0,123.5,4.25,19.85,324.0,495.5,402.23
2018,8,1,17,30,468.0,112.0,4.2,19.2,276.0,436.69,356.42
2018,8,1,17,45,424.0,99.5,4.2,18.6,229.5,373.23,305.29
2018,8,1,18,0,380.0,87.0,4.2,18.0,183.0,313.45,255.44
2018,8,1,18,15,324.0,71.5,4.1,17.45,140.5,248.7,199.97
2018,8,1,18,30,268.0,56.0,4.0,16.9,98.0,189.79,148.28
2018,8,1,18,45,193.5,39.5,3.95,16.35,64.0,129.54,94.59
2018,8,1,19,0,119.0,23.0,3.9,15.8,30.0,71.1,23.36
2018,8,1,19,15,60.0,11.5,3.85,15.55,15.0,24.51,0.0
2018,8,1,19,30,1.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,1,19,45,0.5,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,5,15,19.5,7.0,3.5,13.45,7.5,0.0,0.0
2018,8,2,5,30,39.0,14.0,3.5,13.7,15.0,12.73,0.0
2018,8,2,5,45,113.5,31.0,3.5,14.0,43.5,24.9,13.27
2018,8,2,6,0,188.0,48.0,3.5,14.3,72.0,36.98,26.36
2018,8,2,6,15,243.0,65.0,3.5,14.7,110.5,49.24,37.8
2018,8,2,6,30,298.0,82.0,3.5,15.1,149.0,61.03,48.58
2018,8,2,6,45,347.0,96.5,3.55,15.55,194.0,70.46,57.03
2018,8,2,7,0,396.0,111.0,3.6,16.0,239.0,79.49,64.88
2018,8,2,7,15,445.5,125.0,3.65,16.6,292.0,87.76,71.84
2018,8,2,7,30,495.0,139.0,3.7,17.2,345.0,95.65,78.3
2018,8,2,7,45,525.0,149.5,3.75,17.8,393.5,108.22,79.55
2018,8,2,8,0,555.0,160.0,3.8,18.4,442.0,155.05,101.72
2018,8,2,8,15,578.5,168.5,3.8,18.9,488.0,203.33,135.33
2018,8,2,8,30,602.0,177.0,3.8,19.4,534.0,255.0,176.68
2018,8,2,8,45,619.0,185.5,3.8,19.85,577.0,306.69,220.36
2018,8,2,9,0,636.0,194.0,3.8,20.3,620.0,360.16,265.75
2018,8,2,9,15,677.0,188.0,3.85,20.75,667.0,412.7,309.63
2018,8,2,9,30,718.0,182.0,3.9,21.2,714.0,469.06,355.82
2018,8,2,9,45,763.0,169.0,3.95,21.65,758.5,524.94,400.82
2018,8,2,10,0,808.0,156.0,4.0,22.1,803.0,585.6,448.34
2018,8,2,10,15,809.0,163.0,4.05,22.3,831.0,637.24,488.2
2018,8,2,10,30,810.0,170.0,4.1,22.5,859.0,687.27,525.84
2018,8,2,10,45,806.5,177.5,4.15,22.7,879.5,732.78,559.27
2018,8,2,11,0,803.0,185.0,4.2,22.9,900.0,775.94,590.3
2018,8,2,11,15,798.0,192.5,4.25,22.9,913.5,815.45,618.62
2018,8,2,11,30,793.0,200.0,4.3,22.9,927.0,852.24,644.21
2018,8,2,11,45,782.5,209.0,4.35,22.9,932.0,882.84,665.08
2018,8,2,12,0,772.0,218.0,4.4,22.9,937.0,916.91,688.33
2018,8,2,12,15,784.5,211.0,4.4,22.9,942.0,940.94,704.41
2018,8,2,12,30,797.0,204.0,4.4,22.9,947.0,969.17,723.43
2018,8,2,12,45,811.5,193.5,4.45,22.85,945.5,993.23,740.02
2018,8,2,13,0,826.0,183.0,4.5,22.8,944.0,1014.19,754.65
2018,8,2,13,15,809.0,190.5,4.45,22.75,926.5,1018.38,757.53
2018,8,2,13,30,792.0,198.0,4.4,22.7,909.0,1018.79,758.14
2018,8,2,13,45,768.5,207.0,4.35,22.65,883.5,1019.87,759.37
2018,8,2,14,0,745.0,216.0,4.3,22.6,858.0,1009.02,752.71
2018,8,2,14,15,727.5,216.5,4.25,22.45,827.0,991.96,742.34
2018,8,2,14,30,710.0,217.0,4.2,22.3,796.0,971.75,729.95
2018,8,2,14,45,687.0,218.0,4.2,22.15,759.0,943.69,712.53
2018,8,2,15,0,664.0,219.0,4.2,22.0,722.0,913.05,693.32
2018,8,2,15,15,648.0,213.5,4.2,22.0,683.0,880.1,672.03
2018,8,2,15,30,632.0,208.0,4.2,22.0,644.0,844.9,648.76
2018,8,2,15,45,605.5,203.5,4.15,21.45,599.0,793.82,615.0
2018,8,2,16,0,579.0,199.0,4.1,20.9,554.0,747.92,584.26
2018,8,2,16,15,548.0,191.5,4.15,20.4,506.0,694.35,547.51
2018,8,2,16,30,517.0,184.0,4.2,19.9,458.0,640.94,510.01
2018,8,2,16,45,485.0,172.5,4.25,19.45,409.5,582.9,468.03
2018,8,2,17,0,453.0,161.0,4.3,19.0,361.0,525.91,425.77
2018,8,2,17,15,419.5,146.5,4.25,18.45,313.5,466.05,380.01
2018,8,2,17,30,386.0,132.0,4.2,17.9,266.0,408.17,334.45
2018,8,2,17,45,344.0,115.0,4.15,17.35,220.0,345.01,283.2
2018,8,2,18,0,302.0,98.0,4.1,16.8,174.0,276.61,226.26
2018,8,2,18,15,255.0,78.5,4.0,16.35,132.5,216.75,174.73
2018,8,2,18,30,208.0,59.0,3.9,15.9,91.0,161.63,126.27
2018,8,2,18,45,147.5,40.5,3.8,15.45,59.0,108.09,78.21
2018,8,2,19,0,87.0,22.0,3.7,15.0,27.0,55.22,12.09
2018,8,2,19,15,43.5,11.0,3.7,14.8,13.5,20.17,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,3,5,15,10.5,3.5,3.1,13.4,4.0,0.0,0.0
2018,8,3,5,30,21.0,7.0,3.1,13.8,8.0,6.37,0.0
2018,8,3,5,45,54.5,22.0,3.1,14.15,28.0,18.02,7.71
2018,8,3,6,0,88.0,37.0,3.1,14.5,48.0,29.7,20.01
2018,8,3,6,15,126.5,60.5,3.05,15.1,84.5,47.19,35.92
2018,8,3,6,30,165.0,84.0,3.0,15.7,121.0,64.02,51.09
2018,8,3,6,45,201.0,108.5,2.9,16.3,165.0,80.89,66.01
2018,8,3,7,0,237.0,133.0,2.8,16.9,209.0,97.12,80.04
2018,8,3,7,15,272.0,154.5,2.75,17.45,256.0,110.83,91.59
2018,8,3,7,30,307.0,176.0,2.7,18.0,303.0,124.0,102.43
2018,8,3,7,45,339.0,194.0,2.6,18.55,351.0,139.66,106.9
2018,8,3,8,0,371.0,212.0,2.5,19.1,399.0,180.96,129.0
2018,8,3,8,15,396.5,227.0,2.5,19.8,445.0,223.5,158.36
2018,8,3,8,30,422.0,242.0,2.5,20.5,491.0,269.17,193.4
2018,8,3,8,45,445.0,251.5,2.45,21.2,532.5,309.23,225.53
2018,8,3,9,0,468.0,261.0,2.4,21.9,574.0,356.25,263.3
2018,8,3,9,15,538.0,247.0,2.35,22.6,628.0,405.64,301.82
2018,8,3,9,30,608.0,233.0,2.3,23.3,682.0,462.27,345.55
2018,8,3,9,45,692.5,201.5,2.3,24.05,736.5,517.12,387.59
2018,8,3,10,0,777.0,170.0,2.3,24.8,791.0,580.68,435.22
2018,8,3,10,15,774.0,178.0,2.3,25.15,816.0,629.31,471.1
2018,8,3,10,30,771.0,186.0,2.3,25.5,841.0,676.0,504.55
2018,8,3,10,45,762.0,197.0,2.3,25.85,859.0,720.44,535.32
2018,8,3,11,0,753.0,208.0,2.3,26.2,877.0,762.01,563.29
2018,8,3,11,15,743.5,217.5,2.4,26.3,888.0,799.13,588.9
2018,8,3,11,30,734.0,227.0,2.5,26.4,899.0,833.44,612.25
2018,8,3,11,45,717.5,239.5,2.6,26.45,901.5,861.63,631.24
2018,8,3,12,0,701.0,252.0,2.7,26.5,904.0,886.46,647.86
2018,8,3,12,15,683.0,263.5,2.85,26.45,899.0,905.61,661.28
2018,8,3,12,30,665.0,275.0,3.0,26.4,894.0,921.31,672.42
2018,8,3,12,45,654.0,279.5,3.1,26.35,884.5,933.7,681.35
2018,8,3,13,0,643.0,284.0,3.2,26.3,875.0,942.89,688.22
2018,8,3,13,15,632.5,285.0,3.3,26.2,859.0,946.02,691.42
2018,8,3,13,30,622.0,286.0,3.4,26.1,843.0,945.95,692.62
2018,8,3,13,45,611.0,284.5,3.55,25.95,821.0,939.83,690.41
2018,8,3,14,0,600.0,283.0,3.7,25.8,799.0,930.64,686.2
2018,8,3,14,15,595.5,275.0,3.75,25.65,773.5,918.76,679.92
2018,8,3,14,30,591.0,267.0,3.8,25.5,748.0,900.41,669.43
2018,8,3,14,45,579.5,260.5,3.85,25.3,715.5,877.29,655.59
2018,8,3,15,0,568.0,254.0,3.9,25.1,683.0,851.82,640.07
2018,8,3,15,15,551.5,246.0,3.9,25.1,644.5,817.8,617.75
2018,8,3,15,30,535.0,238.0,3.9,25.1,606.0,782.03,594.07
2018,8,3,15,45,520.0,227.0,4.0,24.45,565.0,742.87,569.67
2018,8,3,16,0,505.0,216.0,4.1,23.8,524.0,702.39,543.78
2018,8,3,16,15,490.0,202.0,4.1,23.4,481.0,657.57,513.4
2018,8,3,16,30,475.0,188.0,4.1,23.0,438.0,611.94,481.79
2018,8,3,16,45,453.0,172.5,4.1,22.55,392.0,558.76,443.79
2018,8,3,17,0,431.0,157.0,4.1,22.1,346.0,505.89,405.04
2018,8,3,17,15,405.0,141.0,4.1,21.55,300.5,450.38,363.23
2018,8,3,17,30,379.0,125.0,4.1,21.0,255.0,396.17,321.13
2018,8,3,17,45,346.5,107.5,4.05,20.45,211.5,338.18,274.54
2018,8,3,18,0,314.0,90.0,4.0,19.9,168.0,282.8,228.55
2018,8,3,18,15,263.0,72.0,4.0,19.45,127.0,221.18,176.11
2018,8,3,18,30,212.0,54.0,4.0,19.0,86.0,164.88,127.17
2018,8,3,18,45,149.0,36.5,3.95,18.6,55.0,110.72,78.71
2018,8,3,19,0,86.0,19.0,3.9,18.2,24.0,55.4,5.42
2018,8,3,19,15,43.0,9.5,3.85,18.05,12.0,18.66,0.0
2018,8,3,19,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.4,17.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,4,5,15,16.5,4.5,3.25,16.2,5.0,0.0,0.0
2018,8,4,5,30,33.0,9.0,3.3,16.6,10.0,8.19,0.0
2018,8,4,5,45,87.0,25.5,3.35,16.95,35.0,20.71,9.08
2018,8,4,6,0,141.0,42.0,3.4,17.3,60.0,33.49,22.91
2018,8,4,6,15,197.0,62.5,3.35,17.8,99.5,48.81,36.88
2018,8,4,6,30,253.0,83.0,3.3,18.3,139.0,63.67,50.22
2018,8,4,6,45,302.5,101.5,3.3,18.8,185.5,76.71,61.72
2018,8,4,7,0,352.0,120.0,3.3,19.3,232.0,85.92,69.6
2018,8,4,7,15,398.5,133.0,3.3,19.9,281.0,93.28,75.66
2018,8,4,7,30,445.0,146.0,3.3,20.5,330.0,100.29,81.26
2018,8,4,7,45,486.5,155.5,3.3,21.1,380.5,111.03,81.57
2018,8,4,8,0,528.0,165.0,3.3,21.7,431.0,155.93,102.21
2018,8,4,8,15,562.0,170.5,3.3,22.15,479.0,202.11,133.31
2018,8,4,8,30,596.0,176.0,3.3,22.6,527.0,252.94,172.96
2018,8,4,8,45,626.5,180.0,3.35,23.05,574.5,304.37,215.42
2018,8,4,9,0,657.0,184.0,3.4,23.5,622.0,359.17,261.02
2018,8,4,9,15,705.5,175.0,3.45,23.85,672.0,413.43,305.79
2018,8,4,9,30,754.0,166.0,3.5,24.2,722.0,472.24,353.43
2018,8,4,9,45,808.0,147.0,3.55,24.5,769.0,531.77,400.88
2018,8,4,10,0,862.0,128.0,3.6,24.8,816.0,592.36,448.21
2018,8,4,10,15,838.5,147.5,3.65,24.9,837.0,642.35,486.36
2018,8,4,10,30,815.0,167.0,3.7,25.0,858.0,688.77,520.78
2018,8,4,10,45,780.0,192.0,3.75,25.05,868.0,727.8,548.92
2018,8,4,11,0,745.0,217.0,3.8,25.1,878.0,764.71,574.77
2018,8,4,11,15,722.5,235.0,3.8,25.0,885.0,799.09,598.74
2018,8,4,11,30,700.0,253.0,3.8,24.9,892.0,829.76,619.75
2018,8,4,11,45,666.5,276.0,3.85,24.8,889.0,851.81,634.55
2018,8,4,12,0,633.0,299.0,3.9,24.7,886.0,869.48,646.25
2018,8,4,12,15,668.0,278.0,3.95,24.7,898.0,906.04,672.46
2018,8,4,12,30,703.0,257.0,4.0,24.7,910.0,940.89,697.29
2018,8,4,12,45,747.5,228.0,4.0,24.7,918.0,974.74,720.15
2018,8,4,13,0,792.0,199.0,4.0,24.7,926.0,997.79,735.48
2018,8,4,13,15,757.5,215.0,4.05,24.5,902.0,1001.63,739.13
2018,8,4,13,30,723.0,231.0,4.1,24.3,878.0,993.64,735.17
2018,8,4,13,45,675.0,252.0,4.1,24.05,844.5,973.2,722.81
2018,8,4,14,0,627.0,273.0,4.1,23.8,811.0,948.86,706.68
2018,8,4,14,15,612.0,270.5,4.1,23.45,781.5,931.59,696.76
2018,8,4,14,30,597.0,268.0,4.1,23.1,752.0,908.06,682.59
2018,8,4,14,45,577.0,265.0,4.1,22.8,716.5,880.21,665.11
2018,8,4,15,0,557.0,262.0,4.1,22.5,681.0,850.26,646.06
2018,8,4,15,15,540.5,254.0,4.1,22.5,643.0,816.43,623.61
2018,8,4,15,30,524.0,246.0,4.1,22.5,605.0,780.89,599.77
2018,8,4,15,45,537.5,223.5,4.05,21.9,570.5,755.26,584.89
2018,8,4,16,0,551.0,201.0,4.0,21.3,536.0,726.4,567.38
2018,8,4,16,15,588.5,171.0,3.95,21.1,502.5,705.97,555.46
2018,8,4,16,30,626.0,141.0,3.9,20.9,469.0,687.54,544.48
2018,8,4,16,45,646.5,119.5,3.9,20.7,428.5,653.55,521.39
2018,8,4,17,0,667.0,98.0,3.9,20.5,388.0,615.2,494.36
2018,8,4,17,15,642.0,88.5,3.9,20.15,339.0,556.09,449.94
2018,8,4,17,30,617.0,79.0,3.9,19.8,290.0,497.54,404.48
2018,8,4,17,45,583.0,70.0,3.85,19.45,242.5,435.35,354.23
2018,8,4,18,0,549.0,61.0,3.8,19.1,195.0,375.37,303.77
2018,8,4,18,15,471.5,53.0,3.75,18.55,149.0,298.9,238.48
2018,8,4,18,30,394.0,45.0,3.7,18.0,103.0,230.09,177.96
2018,8,4,18,45,278.0,32.5,3.6,17.5,66.0,151.93,107.95
2018,8,4,19,0,162.0,20.0,3.5,17.0,29.0,78.4,0.0
2018,8,4,19,15,81.0,10.0,3.5,16.65,14.5,27.92,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,5,15,9.5,4.0,2.75,12.5,4.5,0.0,0.0
2018,8,5,5,30,19.0,8.0,2.8,12.8,9.0,7.28,0.0
2018,8,5,5,45,61.0,26.0,2.8,13.15,33.0,21.03,8.95
2018,8,5,6,0,103.0,44.0,2.8,13.5,57.0,34.83,24.41
2018,8,5,6,15,156.5,67.0,2.75,13.95,96.5,51.81,40.08
2018,8,5,6,30,210.0,90.0,2.7,14.4,136.0,68.24,55.04
2018,8,5,6,45,262.0,110.0,2.65,14.9,182.5,82.16,67.47
2018,8,5,7,0,314.0,130.0,2.6,15.4,229.0,95.63,79.21
2018,8,5,7,15,357.0,145.5,2.6,16.05,277.0,105.74,87.67
2018,8,5,7,30,400.0,161.0,2.6,16.7,325.0,110.44,91.26
2018,8,5,7,45,437.5,173.0,2.55,17.35,374.0,121.8,92.23
2018,8,5,8,0,475.0,185.0,2.5,18.0,423.0,165.44,113.33
2018,8,5,8,15,502.0,195.0,2.5,18.75,469.0,210.95,144.54
2018,8,5,8,30,529.0,205.0,2.5,19.5,515.0,259.76,182.65
2018,8,5,8,45,550.5,213.0,2.55,20.25,558.0,308.77,222.91
2018,8,5,9,0,572.0,221.0,2.6,21.0,601.0,360.03,265.18
2018,8,5,9,15,610.5,218.0,2.65,21.55,646.5,411.95,307.44
2018,8,5,9,30,649.0,215.0,2.7,22.1,692.0,466.25,350.87
2018,8,5,9,45,670.0,214.0,2.8,22.65,727.5,516.88,390.86
2018,8,5,10,0,691.0,213.0,2.9,23.2,763.0,568.63,430.64
2018,8,5,10,15,627.0,252.0,2.95,23.45,765.0,603.6,456.69
2018,8,5,10,30,563.0,291.0,3.0,23.7,767.0,631.41,476.5
2018,8,5,10,45,469.0,309.0,3.1,23.95,713.0,613.44,463.22
2018,8,5,11,0,375.0,327.0,3.2,24.2,659.0,586.03,442.68
2018,8,5,11,15,311.0,359.5,3.25,24.3,638.0,581.45,438.35
2018,8,5,11,30,247.0,392.0,3.3,24.4,617.0,576.05,432.89
2018,8,5,11,45,194.5,415.5,3.35,24.45,593.5,560.14,420.25
2018,8,5,12,0,142.0,439.0,3.4,24.5,570.0,546.67,409.11
2018,8,5,12,15,343.0,383.0,3.4,24.55,701.0,696.82,521.14
2018,8,5,12,30,544.0,327.0,3.4,24.6,832.0,857.16,635.33
2018,8,5,12,45,650.5,273.0,3.45,24.65,872.5,925.61,683.62
2018,8,5,13,0,757.0,219.0,3.5,24.7,913.0,992.46,729.15
2018,8,5,13,15,733.5,228.5,3.5,24.65,892.5,992.29,729.01
2018,8,5,13,30,710.0,238.0,3.5,24.6,872.0,988.42,727.1
2018,8,5,13,45,677.5,249.5,3.55,24.5,842.5,973.9,718.77
2018,8,5,14,0,645.0,261.0,3.6,24.4,813.0,955.89,707.45
2018,8,5,14,15,622.5,263.5,3.6,24.25,782.0,935.91,695.02
2018,8,5,14,30,600.0,266.0,3.6,24.1,751.0,909.5,678.34
2018,8,5,14,45,570.5,267.5,3.6,23.95,713.0,877.01,657.28
2018,8,5,15,0,541.0,269.0,3.6,23.8,675.0,842.7,634.82
2018,8,5,15,15,524.5,260.0,3.6,23.8,636.5,808.1,612.13
2018,8,5,15,30,508.0,251.0,3.6,23.8,598.0,771.82,588.05
2018,8,5,15,45,486.5,241.0,3.55,23.3,555.5,728.55,559.57
2018,8,5,16,0,465.0,231.0,3.5,22.8,513.0,684.42,530.03
2018,8,5,16,15,447.5,216.0,3.45,22.45,469.0,637.75,497.99
2018,8,5,16,30,430.0,201.0,3.4,22.1,425.0,590.55,464.94
2018,8,5,16,45,411.0,184.0,3.35,21.75,380.5,539.81,428.51
2018,8,5,17,0,392.0,167.0,3.3,21.4,336.0,476.55,381.86
2018,8,5,17,15,372.0,147.0,3.25,20.85,291.0,423.12,341.64
2018,8,5,17,30,352.0,127.0,3.2,20.3,246.0,381.82,309.46
2018,8,5,17,45,326.5,108.0,3.15,19.75,204.0,327.52,265.84
2018,8,5,18,0,301.0,89.0,3.1,19.2,162.0,275.12,222.29
2018,8,5,18,15,254.0,70.5,3.05,18.7,122.0,215.52,171.47
2018,8,5,18,30,207.0,52.0,3.0,18.2,82.0,160.82,123.74
2018,8,5,18,45,145.5,35.0,2.95,17.75,52.0,108.27,75.6
2018,8,5,19,0,84.0,18.0,2.9,17.3,22.0,52.77,0.0
2018,8,5,19,15,42.0,9.0,2.9,17.05,11.0,17.92,0.0
2018,8,5,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,6,5,15,10.5,3.5,2.7,14.6,4.0,0.0,0.0
2018,8,6,5,30,21.0,7.0,2.7,15.1,8.0,6.37,0.0
2018,8,6,5,45,63.0,23.0,2.7,15.6,30.0,18.74,6.64
2018,8,6,6,0,105.0,39.0,2.7,16.1,52.0,31.17,20.93
2018,8,6,6,15,157.0,62.0,2.6,16.9,91.0,48.29,36.5
2018,8,6,6,30,209.0,85.0,2.5,17.7,130.0,64.83,51.31
2018,8,6,6,45,258.5,104.5,2.45,18.5,175.5,78.49,63.31
2018,8,6,7,0,308.0,124.0,2.4,19.3,221.0,91.71,74.6
2018,8,6,7,15,351.0,139.5,2.35,20.05,268.5,101.88,82.98
2018,8,6,7,30,394.0,155.0,2.3,20.8,316.0,106.36,86.32
2018,8,6,7,45,432.5,167.0,2.3,21.55,365.0,117.47,87.4
2018,8,6,8,0,471.0,179.0,2.3,22.3,414.0,160.83,107.93
2018,8,6,8,15,497.5,188.5,2.3,22.9,459.0,205.61,138.18
2018,8,6,8,30,524.0,198.0,2.3,23.5,504.0,253.62,175.2
2018,8,6,8,45,545.5,206.5,2.35,24.1,547.5,302.64,214.99
2018,8,6,9,0,567.0,215.0,2.4,24.7,591.0,353.94,256.78
2018,8,6,9,15,585.0,222.0,2.45,25.1,631.0,404.8,298.04
2018,8,6,9,30,603.0,229.0,2.5,25.5,671.0,457.63,339.87
2018,8,6,9,45,618.0,233.5,2.55,25.9,706.0,507.41,378.49
2018,8,6,10,0,633.0,238.0,2.6,26.3,741.0,557.88,416.57
2018,8,6,10,15,636.0,246.0,2.65,26.5,767.5,604.48,451.16
2018,8,6,10,30,639.0,254.0,2.7,26.7,794.0,650.15,484.23
2018,8,6,10,45,637.0,263.0,2.8,26.9,813.5,692.06,514.09
2018,8,6,11,0,635.0,272.0,2.9,27.1,833.0,732.27,542.22
2018,8,6,11,15,630.0,280.5,3.0,27.15,845.5,767.86,567.03
2018,8,6,11,30,625.0,289.0,3.1,27.2,858.0,801.27,590.06
2018,8,6,11,45,614.0,299.0,3.2,27.3,862.0,828.54,608.5
2018,8,6,12,0,603.0,309.0,3.3,27.4,866.0,853.05,624.95
2018,8,6,12,15,640.0,286.0,3.4,27.5,878.0,889.1,650.47
2018,8,6,12,30,677.0,263.0,3.5,27.6,890.0,923.52,674.75
2018,8,6,12,45,723.5,233.0,3.6,27.65,898.5,958.01,698.64
2018,8,6,13,0,770.0,203.0,3.7,27.7,907.0,981.41,714.49
2018,8,6,13,15,742.0,215.5,3.75,27.6,885.5,988.15,719.71
2018,8,6,13,30,714.0,228.0,3.8,27.5,864.0,982.93,717.33
2018,8,6,13,45,674.5,244.0,3.8,27.4,833.5,965.99,707.11
2018,8,6,14,0,635.0,260.0,3.8,27.3,803.0,945.42,693.74
2018,8,6,14,15,612.5,262.5,3.85,27.05,772.0,925.43,681.93
2018,8,6,14,30,590.0,265.0,3.9,26.8,741.0,899.0,665.83
2018,8,6,14,45,559.5,267.0,3.9,26.55,703.0,866.14,644.79
2018,8,6,15,0,529.0,269.0,3.9,26.3,665.0,831.52,622.39
2018,8,6,15,15,512.5,260.5,3.9,26.3,627.0,797.65,600.23
2018,8,6,15,30,496.0,252.0,3.9,26.3,589.0,762.15,576.72
2018,8,6,15,45,486.0,237.5,3.85,25.65,549.5,724.69,553.11
2018,8,6,16,0,476.0,223.0,3.8,25.0,510.0,685.72,528.0
2018,8,6,16,15,487.0,199.5,3.75,24.65,472.5,653.2,507.1
2018,8,6,16,30,498.0,176.0,3.7,24.3,435.0,617.83,483.65
2018,8,6,16,45,504.0,156.0,3.6,23.9,395.0,579.77,457.43
2018,8,6,17,0,510.0,136.0,3.5,23.5,355.0,539.4,428.76
2018,8,6,17,15,496.0,119.5,3.45,23.0,310.0,487.44,390.24
2018,8,6,17,30,482.0,103.0,3.4,22.5,265.0,435.38,350.32
2018,8,6,17,45,463.0,87.5,3.3,21.95,221.5,381.79,307.55
2018,8,6,18,0,444.0,72.0,3.2,21.4,178.0,329.12,263.74
2018,8,6,18,15,375.0,59.5,3.2,20.85,134.0,258.29,203.8
2018,8,6,18,30,306.0,47.0,3.2,20.3,90.0,194.88,148.64
2018,8,6,18,45,208.0,32.5,3.15,19.75,56.5,126.98,87.0
2018,8,6,19,0,110.0,18.0,3.1,19.2,23.0,59.88,0.0
2018,8,6,19,15,55.0,9.0,3.1,18.9,11.5,20.89,0.0
2018,8,6,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,7,5,15,26.5,5.5,2.85,15.15,6.0,0.0,0.0
2018,8,7,5,30,53.0,11.0,2.8,15.8,12.0,10.01,0.0
2018,8,7,5,45,142.0,26.5,2.8,16.4,40.5,20.84,7.14
2018,8,7,6,0,231.0,42.0,2.8,17.0,69.0,32.6,21.98
2018,8,7,6,15,308.0,56.5,2.7,17.6,111.0,43.19,31.94
2018,8,7,6,30,385.0,71.0,2.6,18.2,153.0,53.42,41.25
2018,8,7,6,45,441.0,81.5,2.5,18.75,200.0,60.25,47.36
2018,8,7,7,0,497.0,92.0,2.4,19.3,247.0,66.84,53.03
2018,8,7,7,15,540.0,101.0,2.4,19.9,297.0,72.74,57.92
2018,8,7,7,30,583.0,110.0,2.4,20.5,347.0,76.88,61.18
2018,8,7,7,45,615.5,117.5,2.35,21.1,397.0,86.12,60.84
2018,8,7,8,0,648.0,125.0,2.3,21.7,447.0,136.11,82.05
2018,8,7,8,15,673.0,131.0,2.35,22.25,495.5,188.06,117.26
2018,8,7,8,30,698.0,137.0,2.4,22.8,544.0,243.02,160.83
2018,8,7,8,45,718.0,141.5,2.45,23.35,589.0,298.28,207.17
2018,8,7,9,0,738.0,146.0,2.5,23.9,634.0,355.44,255.31
2018,8,7,9,15,716.5,167.0,2.55,24.1,665.0,411.73,302.99
2018,8,7,9,30,695.0,188.0,2.6,24.3,696.0,465.02,346.77
2018,8,7,9,45,659.5,217.0,2.65,24.5,718.0,514.85,386.32
2018,8,7,10,0,624.0,246.0,2.7,24.7,740.0,559.99,420.89
2018,8,7,10,15,639.5,248.0,2.75,24.8,771.0,608.77,457.6
2018,8,7,10,30,655.0,250.0,2.8,24.9,802.0,657.77,493.63
2018,8,7,10,45,669.5,250.0,2.9,25.0,827.5,704.28,527.45
2018,8,7,11,0,684.0,250.0,3.0,25.1,853.0,750.32,560.37
2018,8,7,11,15,694.5,250.0,3.05,25.1,871.5,792.46,590.06
2018,8,7,11,30,705.0,250.0,3.1,25.1,890.0,833.26,618.45
2018,8,7,11,45,714.5,247.0,3.15,25.15,901.0,868.84,642.94
2018,8,7,12,0,724.0,244.0,3.2,25.2,912.0,902.43,665.9
2018,8,7,12,15,713.0,251.0,3.25,25.2,909.5,924.43,680.61
2018,8,7,12,30,702.0,258.0,3.3,25.2,907.0,943.16,693.19
2018,8,7,12,45,685.0,266.5,3.35,25.15,896.0,954.24,700.73
2018,8,7,13,0,668.0,275.0,3.4,25.1,885.0,961.79,706.03
2018,8,7,13,15,668.5,270.5,3.45,25.0,872.5,970.75,713.1
2018,8,7,13,30,669.0,266.0,3.5,24.9,860.0,976.54,718.15
2018,8,7,13,45,669.5,258.5,3.55,24.85,841.0,976.14,719.17
2018,8,7,14,0,670.0,251.0,3.6,24.8,822.0,972.46,718.16
2018,8,7,14,15,665.5,243.5,3.65,24.6,795.0,960.46,712.07
2018,8,7,14,30,661.0,236.0,3.7,24.4,768.0,945.29,703.92
2018,8,7,14,45,655.5,227.5,3.75,24.25,736.0,925.04,692.21
2018,8,7,15,0,650.0,219.0,3.8,24.1,704.0,901.84,678.51
2018,8,7,15,15,634.0,213.0,3.8,24.1,665.0,868.37,656.92
2018,8,7,15,30,618.0,207.0,3.8,24.1,626.0,832.7,633.58
2018,8,7,15,45,604.0,197.5,3.85,23.5,584.0,787.64,605.29
2018,8,7,16,0,590.0,188.0,3.9,22.9,542.0,746.87,579.35
2018,8,7,16,15,573.5,176.0,3.9,22.5,497.0,699.82,547.65
2018,8,7,16,30,557.0,164.0,3.9,22.1,452.0,651.81,514.56
2018,8,7,16,45,530.5,152.5,3.9,21.7,404.0,596.12,474.73
2018,8,7,17,0,504.0,141.0,3.9,21.3,356.0,540.92,434.21
2018,8,7,17,15,467.0,128.0,3.8,20.75,307.0,477.84,386.33
2018,8,7,17,30,430.0,115.0,3.7,20.2,258.0,416.99,338.74
2018,8,7,17,45,382.5,100.0,3.65,19.65,211.0,350.54,285.11
2018,8,7,18,0,335.0,85.0,3.6,19.1,164.0,288.26,233.16
2018,8,7,18,15,273.0,67.0,3.55,18.6,121.0,220.41,175.3
2018,8,7,18,30,211.0,49.0,3.5,18.1,78.0,159.15,121.99
2018,8,7,18,45,138.0,31.5,3.4,17.55,47.5,101.78,68.72
2018,8,7,19,0,65.0,14.0,3.3,17.0,17.0,31.35,0.0
2018,8,7,19,15,32.5,7.0,3.25,16.75,8.5,13.85,0.0
2018,8,7,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,8,5,15,9.0,3.0,2.25,15.05,3.0,0.0,0.0
2018,8,8,5,30,18.0,6.0,2.2,15.4,6.0,5.46,0.0
2018,8,8,5,45,54.0,20.5,2.1,15.8,25.5,16.79,3.87
2018,8,8,6,0,90.0,35.0,2.0,16.2,45.0,28.14,18.21
2018,8,8,6,15,131.0,58.0,1.95,16.8,81.0,45.33,33.89
2018,8,8,6,30,172.0,81.0,1.9,17.4,117.0,61.91,48.79
2018,8,8,6,45,209.0,105.0,1.85,18.0,161.0,78.56,63.48
2018,8,8,7,0,246.0,129.0,1.8,18.6,205.0,94.6,77.29
2018,8,8,7,15,281.0,149.0,1.75,19.1,251.0,107.49,88.09
2018,8,8,7,30,316.0,169.0,1.7,19.6,297.0,119.88,98.23
2018,8,8,7,45,347.5,186.0,1.65,20.05,344.0,133.94,109.61
2018,8,8,8,0,379.0,203.0,1.6,20.5,391.0,175.12,123.39
2018,8,8,8,15,406.5,217.5,1.55,21.0,437.5,218.14,152.64
2018,8,8,8,30,434.0,232.0,1.5,21.5,484.0,260.25,184.58
2018,8,8,8,45,459.0,242.5,1.45,22.0,528.0,306.83,221.54
2018,8,8,9,0,484.0,253.0,1.4,22.5,572.0,356.25,260.83
2018,8,8,9,15,503.5,261.5,1.35,22.95,612.0,404.67,299.01
2018,8,8,9,30,523.0,270.0,1.3,23.4,652.0,454.85,337.54
2018,8,8,9,45,540.0,276.5,1.3,23.85,687.5,503.73,374.3
2018,8,8,10,0,557.0,283.0,1.3,24.3,723.0,553.62,410.74
2018,8,8,10,15,570.0,287.5,1.3,24.6,752.5,600.21,444.11
2018,8,8,10,30,583.0,292.0,1.3,24.9,782.0,646.9,476.69
2018,8,8,10,45,594.5,294.5,1.35,25.2,806.0,690.68,506.94
2018,8,8,11,0,606.0,297.0,1.4,25.5,830.0,733.34,535.87
2018,8,8,11,15,614.0,297.0,1.45,25.7,845.5,770.92,561.14
2018,8,8,11,30,622.0,297.0,1.5,25.9,861.0,807.23,585.25
2018,8,8,11,45,628.5,294.5,1.55,26.05,869.0,838.52,605.96
2018,8,8,12,0,635.0,292.0,1.6,26.2,877.0,867.91,625.3
2018,8,8,12,15,640.5,289.0,1.7,26.25,879.5,893.82,643.09
2018,8,8,12,30,646.0,286.0,1.8,26.3,882.0,917.34,659.34
2018,8,8,12,45,651.5,281.0,1.9,26.35,878.0,936.39,672.8
2018,8,8,13,0,657.0,276.0,2.0,26.4,874.0,952.65,684.54
2018,8,8,13,15,654.0,272.5,2.1,26.4,860.0,958.94,689.98
2018,8,8,13,30,651.0,269.0,2.2,26.4,846.0,962.06,693.54
2018,8,8,13,45,646.5,264.5,2.35,26.35,826.0,959.48,694.16
2018,8,8,14,0,642.0,260.0,2.5,26.3,806.0,953.73,692.78
2018,8,8,14,15,634.0,254.5,2.6,26.15,778.5,940.32,686.24
2018,8,8,14,30,626.0,249.0,2.7,26.0,751.0,923.9,677.75
2018,8,8,14,45,616.0,242.0,2.8,25.9,718.5,901.11,664.88
2018,8,8,15,0,606.0,235.0,2.9,25.8,686.0,875.63,650.11
2018,8,8,15,15,590.0,228.0,2.9,25.8,647.0,837.11,625.49
2018,8,8,15,30,574.0,221.0,2.9,25.8,608.0,801.76,602.73
2018,8,8,15,45,555.5,211.5,3.05,25.3,565.5,759.75,577.0
2018,8,8,16,0,537.0,202.0,3.2,24.8,523.0,716.53,549.76
2018,8,8,16,15,514.5,190.0,3.25,24.45,477.0,666.26,516.01
2018,8,8,16,30,492.0,178.0,3.3,24.1,431.0,615.66,481.22
2018,8,8,16,45,462.5,165.5,3.35,23.7,383.5,559.18,441.14
2018,8,8,17,0,433.0,153.0,3.4,23.3,336.0,503.65,400.63
2018,8,8,17,15,396.0,137.5,3.4,22.6,288.0,441.05,353.75
2018,8,8,17,30,359.0,122.0,3.4,21.9,240.0,380.87,307.2
2018,8,8,17,45,313.5,104.0,3.45,21.25,194.0,305.31,246.92
2018,8,8,18,0,268.0,86.0,3.5,20.6,148.0,245.34,197.21
2018,8,8,18,15,213.5,66.0,3.45,20.0,107.5,183.01,144.29
2018,8,8,18,30,159.0,46.0,3.4,19.4,67.0,126.11,95.21
2018,8,8,18,45,102.0,28.5,3.3,18.8,40.0,77.24,49.6
2018,8,8,19,0,45.0,11.0,3.2,18.2,13.0,22.85,0.0
2018,8,8,19,15,22.5,5.5,3.15,17.95,6.5,5.0,0.0
2018,8,8,19,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,9,5,15,10.0,2.5,2.75,15.6,2.5,0.0,0.0
2018,8,9,5,30,20.0,5.0,2.7,16.0,5.0,4.55,0.0
2018,8,9,5,45,59.0,18.0,2.65,16.45,23.5,14.85,1.86
2018,8,9,6,0,98.0,31.0,2.6,16.9,42.0,25.14,15.53
2018,8,9,6,15,141.0,53.5,2.45,17.7,78.0,42.13,30.95
2018,8,9,6,30,184.0,76.0,2.3,18.5,114.0,58.49,45.58
2018,8,9,6,45,222.5,98.5,2.2,19.3,157.5,74.27,59.42
2018,8,9,7,0,261.0,121.0,2.1,20.1,201.0,89.48,72.44
2018,8,9,7,15,295.0,141.5,2.0,20.75,247.5,102.83,83.57
2018,8,9,7,30,329.0,162.0,1.9,21.4,294.0,115.65,94.0
2018,8,9,7,45,358.0,180.0,1.8,22.05,341.5,130.25,105.71
2018,8,9,8,0,387.0,198.0,1.7,22.7,389.0,172.41,119.99
2018,8,9,8,15,412.0,213.0,1.65,23.35,435.0,215.82,149.31
2018,8,9,8,30,437.0,228.0,1.6,24.0,481.0,258.04,181.11
2018,8,9,8,45,458.5,240.0,1.6,24.6,524.0,304.99,218.2
2018,8,9,9,0,480.0,252.0,1.6,25.2,567.0,354.4,257.28
2018,8,9,9,15,505.5,258.5,1.6,25.65,609.0,403.38,295.66
2018,8,9,9,30,531.0,265.0,1.6,26.1,651.0,454.77,335.04
2018,8,9,9,45,556.5,266.0,1.6,26.55,688.5,503.87,371.91
2018,8,9,10,0,582.0,267.0,1.6,27.0,726.0,554.72,409.07
2018,8,9,10,15,593.0,272.5,1.65,27.25,755.5,602.03,443.29
2018,8,9,10,30,604.0,278.0,1.7,27.5,785.0,649.16,476.57
2018,8,9,10,45,612.5,281.5,1.7,27.75,807.5,692.45,506.2
2018,8,9,11,0,621.0,285.0,1.7,28.0,830.0,734.97,534.65
2018,8,9,11,15,627.5,287.0,1.8,28.1,846.0,773.61,561.14
2018,8,9,11,30,634.0,289.0,1.9,28.2,862.0,810.86,586.4
2018,8,9,11,45,638.5,288.5,2.0,28.3,870.5,842.54,607.82
2018,8,9,12,0,643.0,288.0,2.1,28.4,879.0,872.21,627.81
2018,8,9,12,15,656.0,280.5,2.25,28.4,883.5,901.05,648.16
2018,8,9,12,30,669.0,273.0,2.4,28.4,888.0,927.69,667.06
2018,8,9,12,45,683.5,261.5,2.5,28.4,886.0,949.47,682.54
2018,8,9,13,0,698.0,250.0,2.6,28.4,884.0,968.44,696.14
2018,8,9,13,15,698.0,246.5,2.7,28.3,872.0,977.94,703.59
2018,8,9,13,30,698.0,243.0,2.8,28.2,860.0,984.19,709.17
2018,8,9,13,45,697.5,237.0,2.9,28.15,841.0,984.1,710.66
2018,8,9,14,0,697.0,231.0,3.0,28.1,822.0,980.66,710.16
2018,8,9,14,15,693.0,224.0,3.05,27.95,795.0,969.33,704.53
2018,8,9,14,30,689.0,217.0,3.1,27.8,768.0,954.75,696.91
2018,8,9,14,45,684.5,208.0,3.15,27.65,735.5,934.4,685.56
2018,8,9,15,0,680.0,199.0,3.2,27.5,703.0,910.99,672.2
2018,8,9,15,15,664.5,193.5,3.2,27.5,663.5,877.88,651.58
2018,8,9,15,30,649.0,188.0,3.2,27.5,624.0,842.47,629.34
2018,8,9,15,45,637.5,177.5,3.2,27.05,582.0,803.36,605.46
2018,8,9,16,0,626.0,167.0,3.2,26.6,540.0,762.24,579.83
2018,8,9,16,15,613.5,155.5,3.2,26.25,495.5,717.44,550.77
2018,8,9,16,30,601.0,144.0,3.2,25.9,451.0,671.18,519.85
2018,8,9,16,45,578.0,133.5,3.15,25.55,403.5,616.78,481.85
2018,8,9,17,0,555.0,123.0,3.1,25.2,356.0,556.8,438.83
2018,8,9,17,15,521.0,111.5,3.05,24.6,307.5,494.95,393.22
2018,8,9,17,30,487.0,100.0,3.0,24.0,259.0,434.97,347.41
2018,8,9,17,45,442.0,87.0,2.95,23.45,212.0,369.2,295.26
2018,8,9,18,0,397.0,74.0,2.9,22.9,165.0,307.27,244.29
2018,8,9,18,15,330.5,59.5,2.85,22.3,122.5,237.94,185.92
2018,8,9,18,30,264.0,45.0,2.8,21.7,80.0,175.84,132.14
2018,8,9,18,45,176.5,30.0,2.75,21.1,49.0,112.46,71.22
2018,8,9,19,0,89.0,15.0,2.7,20.5,18.0,38.96,0.0
2018,8,9,19,15,44.5,7.5,2.65,20.1,9.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,5,15,31.5,4.5,2.7,16.0,5.0,0.0,0.0
2018,8,10,5,30,63.0,9.0,2.7,16.6,10.0,8.19,0.0
2018,8,10,5,45,177.5,22.5,2.75,17.25,39.0,17.77,2.01
2018,8,10,6,0,292.0,36.0,2.8,17.9,68.0,29.49,19.0
2018,8,10,6,15,374.0,47.5,2.7,18.45,110.5,37.9,27.16
2018,8,10,6,30,456.0,59.0,2.6,19.0,153.0,45.95,34.56
2018,8,10,6,45,511.5,68.0,2.5,19.6,201.0,51.43,39.48
2018,8,10,7,0,567.0,77.0,2.4,20.2,249.0,56.66,44.0
2018,8,10,7,15,606.0,83.5,2.4,20.95,298.5,59.59,46.34
2018,8,10,7,30,645.0,90.0,2.4,21.7,348.0,62.38,48.46
2018,8,10,7,45,673.0,96.5,2.35,22.4,397.5,70.9,55.43
2018,8,10,8,0,701.0,103.0,2.3,23.1,447.0,123.39,69.7
2018,8,10,8,15,723.0,108.5,2.35,23.85,495.0,177.83,106.41
2018,8,10,8,30,745.0,114.0,2.4,24.6,543.0,234.83,151.6
2018,8,10,8,45,761.0,118.5,2.4,25.4,587.5,296.41,202.85
2018,8,10,9,0,777.0,123.0,2.4,26.2,632.0,354.18,251.28
2018,8,10,9,15,790.5,126.0,2.45,26.55,672.0,410.84,298.61
2018,8,10,9,30,804.0,129.0,2.5,26.9,712.0,468.03,345.08
2018,8,10,9,45,813.0,132.0,2.55,27.25,747.0,523.25,388.72
2018,8,10,10,0,822.0,135.0,2.6,27.6,782.0,577.99,430.61
