Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,30,4.0,1.0,2.4,14.2,1.0,0.0,0.0
2018,8,20,5,45,24.5,9.5,2.35,14.4,11.5,8.64,0.0
2018,8,20,6,0,45.0,18.0,2.3,14.6,22.0,14.9,5.68
2018,8,20,6,15,77.0,38.5,2.25,14.95,50.5,32.14,22.17
2018,8,20,6,30,109.0,59.0,2.2,15.3,79.0,47.97,36.65
2018,8,20,6,45,140.5,84.5,2.15,15.6,118.5,66.69,53.5
2018,8,20,7,0,172.0,110.0,2.1,15.9,158.0,84.78,69.53
2018,8,20,7,15,202.0,136.0,2.05,16.2,203.5,98.83,81.7
2018,8,20,7,30,232.0,162.0,2.0,16.5,249.0,115.19,95.61
2018,8,20,7,45,259.0,185.5,1.9,16.8,296.0,131.29,109.02
2018,8,20,8,0,286.0,209.0,1.8,17.1,343.0,171.54,126.08
2018,8,20,8,15,309.5,229.5,1.7,17.6,389.0,213.19,155.39
2018,8,20,8,30,333.0,250.0,1.6,18.1,435.0,258.05,189.8
2018,8,20,8,45,353.5,267.5,1.55,18.55,478.5,303.06,225.53
2018,8,20,9,0,374.0,285.0,1.5,19.0,522.0,350.55,263.23
2018,8,20,9,15,431.0,281.5,1.45,19.6,572.0,396.74,298.89
2018,8,20,9,30,488.0,278.0,1.4,20.2,622.0,450.79,340.12
2018,8,20,9,45,556.5,261.5,1.3,20.85,672.5,505.5,380.9
2018,8,20,10,0,625.0,245.0,1.2,21.5,723.0,566.92,425.48
2018,8,20,10,15,637.0,249.0,1.25,21.9,753.0,615.92,461.08
2018,8,20,10,30,649.0,253.0,1.3,22.3,783.0,664.79,495.74
2018,8,20,10,45,658.5,255.5,1.3,22.7,806.0,710.2,526.74
2018,8,20,11,0,668.0,258.0,1.3,23.1,829.0,754.71,556.37
2018,8,20,11,15,673.0,260.5,1.35,23.4,844.5,794.51,582.92
2018,8,20,11,30,678.0,263.0,1.4,23.7,860.0,832.59,607.94
2018,8,20,11,45,681.0,263.5,1.45,23.95,868.0,865.16,629.18
2018,8,20,12,0,684.0,264.0,1.5,24.2,876.0,895.41,648.75
2018,8,20,12,15,718.0,244.0,1.55,24.4,886.5,932.32,673.5
2018,8,20,12,30,752.0,224.0,1.6,24.6,897.0,967.16,695.49
2018,8,20,12,45,795.5,196.0,1.7,24.8,902.5,992.75,712.26
2018,8,20,13,0,839.0,168.0,1.8,25.0,908.0,1024.17,732.84
2018,8,20,13,15,830.5,169.5,1.85,25.0,891.5,1030.44,737.53
2018,8,20,13,30,822.0,171.0,1.9,25.0,875.0,1032.96,740.28
2018,8,20,13,45,810.0,172.0,1.95,24.95,850.5,1027.69,738.44
2018,8,20,14,0,798.0,173.0,2.0,24.9,826.0,1018.76,734.47
2018,8,20,14,15,784.5,172.0,2.05,24.7,795.0,1002.7,726.51
2018,8,20,14,30,771.0,171.0,2.1,24.5,764.0,991.37,721.69
2018,8,20,14,45,753.0,171.0,2.15,24.25,728.0,965.67,707.7
2018,8,20,15,0,735.0,171.0,2.2,24.0,692.0,937.12,691.87
2018,8,20,15,15,718.5,166.0,2.2,24.0,650.5,901.79,670.27
2018,8,20,15,30,702.0,161.0,2.2,24.0,609.0,864.07,646.94
2018,8,20,15,45,674.0,157.5,2.25,23.25,562.0,815.52,618.17
2018,8,20,16,0,646.0,154.0,2.3,22.5,515.0,765.75,587.88
2018,8,20,16,15,607.0,149.0,2.25,21.9,464.0,704.34,547.33
2018,8,20,16,30,568.0,144.0,2.2,21.3,413.0,637.89,501.47
2018,8,20,16,45,524.5,135.5,2.2,20.75,361.5,571.88,454.54
2018,8,20,17,0,481.0,127.0,2.2,20.2,310.0,507.97,407.57
2018,8,20,17,15,428.5,115.0,2.2,19.45,260.0,436.63,353.41
2018,8,20,17,30,376.0,103.0,2.2,18.7,210.0,369.3,300.35
2018,8,20,17,45,311.5,86.0,2.15,17.95,162.5,293.97,238.8
2018,8,20,18,0,247.0,69.0,2.1,17.2,115.0,224.99,180.57
2018,8,20,18,15,180.0,49.0,2.05,16.7,77.0,148.91,115.41
2018,8,20,18,30,113.0,29.0,2.0,16.2,39.0,88.91,59.7
2018,8,20,18,45,61.5,15.5,1.9,15.7,20.5,34.27,0.0
2018,8,20,19,0,10.0,2.0,1.8,15.2,2.0,1.82,0.0
2018,8,20,19,15,5.0,1.0,1.75,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,21,5,15,1.5,0.5,1.2,12.65,0.5,0.0,0.0
2018,8,21,5,30,3.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,8,21,5,45,20.0,10.5,1.2,13.1,12.0,9.55,0.0
2018,8,21,6,0,37.0,20.0,1.2,13.3,23.0,17.24,7.2
2018,8,21,6,15,41.0,41.5,1.2,13.65,47.0,34.16,24.02
2018,8,21,6,30,45.0,63.0,1.2,14.0,71.0,51.86,40.26
2018,8,21,6,45,59.0,84.0,1.25,14.3,98.0,68.0,54.92
2018,8,21,7,0,73.0,105.0,1.3,14.6,125.0,83.85,69.04
2018,8,21,7,15,61.5,123.0,1.3,15.0,142.5,97.4,80.78
2018,8,21,7,30,50.0,141.0,1.3,15.4,160.0,110.66,92.01
2018,8,21,7,45,46.0,161.0,1.3,15.75,180.5,125.43,104.32
2018,8,21,8,0,42.0,181.0,1.3,16.1,201.0,145.85,114.35
2018,8,21,8,15,46.0,202.5,1.3,16.45,226.5,168.19,131.33
2018,8,21,8,30,50.0,224.0,1.3,16.8,252.0,191.39,149.22
2018,8,21,8,45,49.5,242.0,1.35,17.15,271.5,211.66,165.0
2018,8,21,9,0,49.0,260.0,1.4,17.5,291.0,232.04,180.76
2018,8,21,9,15,47.5,276.5,1.4,17.8,308.0,250.98,195.23
2018,8,21,9,30,46.0,293.0,1.4,18.1,325.0,269.87,209.45
2018,8,21,9,45,50.0,312.0,1.4,18.35,348.5,293.57,227.21
2018,8,21,10,0,54.0,331.0,1.4,18.6,372.0,317.97,245.3
2018,8,21,10,15,73.5,354.5,1.45,18.85,413.0,356.39,274.03
2018,8,21,10,30,93.0,378.0,1.5,19.1,454.0,397.22,304.23
2018,8,21,10,45,152.0,394.5,1.5,19.3,522.5,466.24,355.42
2018,8,21,11,0,211.0,411.0,1.5,19.5,591.0,537.72,407.33
2018,8,21,11,15,242.0,416.0,1.5,19.65,626.0,587.74,442.69
2018,8,21,11,30,273.0,421.0,1.5,19.8,661.0,634.31,475.38
2018,8,21,11,45,281.5,425.0,1.5,19.9,674.5,661.76,494.08
2018,8,21,12,0,290.0,429.0,1.5,20.0,688.0,688.73,512.47
2018,8,21,12,15,357.0,410.5,1.5,20.0,729.0,747.13,554.05
2018,8,21,12,30,424.0,392.0,1.5,20.0,770.0,817.07,602.23
2018,8,21,12,45,488.5,367.5,1.5,20.0,799.5,870.78,639.09
2018,8,21,13,0,553.0,343.0,1.5,20.0,829.0,923.63,675.12
2018,8,21,13,15,497.5,352.0,1.5,19.9,783.5,888.53,651.11
2018,8,21,13,30,442.0,361.0,1.5,19.8,738.0,849.88,625.54
2018,8,21,13,45,390.0,362.5,1.5,19.7,689.0,790.05,586.04
2018,8,21,14,0,338.0,364.0,1.5,19.6,640.0,742.52,554.09
2018,8,21,14,15,428.5,335.0,1.45,19.45,671.5,819.52,609.59
2018,8,21,14,30,519.0,306.0,1.4,19.3,703.0,878.67,651.24
2018,8,21,14,45,508.0,295.5,1.35,19.15,669.5,852.09,633.7
2018,8,21,15,0,497.0,285.0,1.3,19.0,636.0,823.29,615.64
2018,8,21,15,15,479.5,275.0,1.3,19.0,597.0,786.83,592.42
2018,8,21,15,30,462.0,265.0,1.3,19.0,558.0,748.88,567.96
2018,8,21,15,45,444.0,250.5,1.25,18.55,515.5,704.47,539.2
2018,8,21,16,0,426.0,236.0,1.2,18.1,473.0,645.36,499.82
2018,8,21,16,15,404.5,219.0,1.2,17.75,427.5,594.61,465.56
2018,8,21,16,30,383.0,202.0,1.2,17.4,382.0,544.0,430.39
2018,8,21,16,45,353.5,184.0,1.15,17.1,335.0,486.64,388.63
2018,8,21,17,0,324.0,166.0,1.1,16.8,288.0,430.78,346.88
2018,8,21,17,15,286.0,144.0,1.1,16.4,240.0,366.14,297.23
2018,8,21,17,30,248.0,122.0,1.1,16.0,192.0,304.4,248.17
2018,8,21,17,45,203.0,98.0,1.05,15.6,147.5,239.34,194.58
2018,8,21,18,0,158.0,74.0,1.0,15.2,103.0,178.32,142.88
2018,8,21,18,15,112.0,50.5,1.0,14.9,67.5,121.59,93.73
2018,8,21,18,30,66.0,27.0,1.0,14.6,32.0,67.32,42.9
2018,8,21,18,45,35.5,14.5,0.95,14.3,17.0,24.78,0.0
2018,8,21,19,0,5.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,0.8,13.05,8.0,7.28,0.0
2018,8,22,6,0,6.0,15.0,0.8,13.3,15.0,13.46,4.07
2018,8,22,6,15,3.0,27.0,0.75,13.7,27.0,23.8,15.02
2018,8,22,6,30,0.0,39.0,0.7,14.1,39.0,34.41,24.89
2018,8,22,6,45,0.0,55.5,0.7,14.55,55.5,48.43,37.6
2018,8,22,7,0,0.0,72.0,0.7,15.0,72.0,62.22,49.89
2018,8,22,7,15,0.0,86.5,0.7,15.45,86.5,74.36,60.47
2018,8,22,7,30,0.0,101.0,0.7,15.9,101.0,86.41,70.74
2018,8,22,7,45,0.0,115.0,0.7,16.35,115.0,98.05,80.44
2018,8,22,8,0,0.0,129.0,0.7,16.8,129.0,110.3,86.45
2018,8,22,8,15,1.5,145.5,0.7,17.2,146.5,124.8,97.71
2018,8,22,8,30,3.0,162.0,0.7,17.6,164.0,139.64,109.09
2018,8,22,8,45,6.0,180.0,0.75,18.0,184.0,156.41,121.88
2018,8,22,9,0,9.0,198.0,0.8,18.4,204.0,173.72,135.0
2018,8,22,9,15,13.0,218.5,0.85,18.8,227.5,194.01,150.35
2018,8,22,9,30,17.0,239.0,0.9,19.2,251.0,214.99,166.11
2018,8,22,9,45,21.5,262.0,0.95,19.6,278.0,239.01,184.07
2018,8,22,10,0,26.0,285.0,1.0,20.0,305.0,263.74,202.41
2018,8,22,10,15,70.0,321.0,1.05,20.3,377.0,325.72,249.16
2018,8,22,10,30,114.0,357.0,1.1,20.6,449.0,396.28,301.32
2018,8,22,10,45,220.0,365.0,1.15,20.95,549.5,488.75,369.54
2018,8,22,11,0,326.0,373.0,1.2,21.3,650.0,595.82,446.16
2018,8,22,11,15,425.0,350.0,1.25,21.45,718.0,679.26,505.12
2018,8,22,11,30,524.0,327.0,1.3,21.6,786.0,763.91,564.02
2018,8,22,11,45,593.0,302.5,1.35,21.75,826.5,825.43,606.08
2018,8,22,12,0,662.0,278.0,1.4,21.9,867.0,890.14,649.82
2018,8,22,12,15,684.0,264.0,1.4,21.9,872.5,921.39,670.24
2018,8,22,12,30,706.0,250.0,1.4,21.9,878.0,950.43,689.49
2018,8,22,12,45,733.0,231.0,1.45,21.9,878.0,976.75,706.94
2018,8,22,13,0,760.0,212.0,1.5,21.9,878.0,1000.04,722.46
2018,8,22,13,15,755.5,210.0,1.5,21.75,862.5,1006.41,727.05
2018,8,22,13,30,751.0,208.0,1.5,21.6,847.0,1009.24,729.76
2018,8,22,13,45,744.5,205.5,1.5,21.4,825.0,1005.99,728.93
2018,8,22,14,0,738.0,203.0,1.5,21.2,803.0,999.25,726.08
2018,8,22,14,15,728.5,200.0,1.45,20.95,774.0,985.52,718.3
2018,8,22,14,30,719.0,197.0,1.4,20.7,745.0,968.51,708.59
2018,8,22,14,45,706.0,192.5,1.4,20.5,709.5,943.27,694.28
2018,8,22,15,0,693.0,188.0,1.4,20.3,674.0,915.15,678.13
2018,8,22,15,15,676.0,182.0,1.4,20.3,633.0,878.94,656.04
2018,8,22,15,30,659.0,176.0,1.4,20.3,592.0,840.46,632.3
2018,8,22,15,45,637.0,170.5,1.3,19.65,548.0,796.01,604.55
2018,8,22,16,0,615.0,165.0,1.2,19.0,504.0,750.08,575.37
2018,8,22,16,15,586.5,157.0,1.2,18.6,456.5,689.64,535.49
2018,8,22,16,30,558.0,149.0,1.2,18.2,409.0,635.47,498.89
2018,8,22,16,45,521.5,138.5,1.15,17.85,359.0,572.77,454.27
2018,8,22,17,0,485.0,128.0,1.1,17.5,309.0,511.58,409.42
2018,8,22,17,15,436.5,115.5,1.1,17.0,259.5,442.13,357.04
2018,8,22,17,30,388.0,103.0,1.1,16.5,210.0,376.3,305.41
2018,8,22,17,45,326.0,86.0,1.05,16.0,163.0,301.88,244.69
2018,8,22,18,0,264.0,69.0,1.0,15.5,116.0,233.58,186.98
2018,8,22,18,15,191.0,50.0,1.0,15.15,78.0,156.54,120.87
2018,8,22,18,30,118.0,31.0,1.0,14.8,40.0,93.88,58.64
2018,8,22,18,45,62.0,16.5,0.95,14.4,21.0,35.16,0.0
2018,8,22,19,0,6.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,19,15,3.0,1.0,0.9,13.85,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,23,5,15,2.5,0.5,0.85,11.95,0.5,0.0,0.0
2018,8,23,5,30,5.0,1.0,0.9,12.4,1.0,0.0,0.0
2018,8,23,5,45,15.0,8.0,0.9,12.9,9.0,7.28,0.0
2018,8,23,6,0,25.0,15.0,0.9,13.4,17.0,13.18,3.47
2018,8,23,6,15,12.5,25.5,0.95,13.9,26.5,22.74,14.03
2018,8,23,6,30,0.0,36.0,1.0,14.4,36.0,31.75,22.46
2018,8,23,6,45,0.0,51.0,1.0,14.9,51.0,44.82,34.32
2018,8,23,7,0,0.0,66.0,1.0,15.4,66.0,57.51,45.63
2018,8,23,7,15,0.0,74.5,1.0,15.75,74.5,65.0,52.17
2018,8,23,7,30,0.0,83.0,1.0,16.1,83.0,72.42,58.5
2018,8,23,7,45,0.0,89.0,1.0,16.5,89.0,77.81,62.92
2018,8,23,8,0,0.0,95.0,1.0,16.9,95.0,83.28,64.25
2018,8,23,8,15,0.0,105.5,1.0,17.2,105.5,92.4,71.45
2018,8,23,8,30,0.0,116.0,1.0,17.5,116.0,101.57,78.6
2018,8,23,8,45,0.0,129.0,1.0,17.8,129.0,112.9,87.43
2018,8,23,9,0,0.0,142.0,1.0,18.1,142.0,124.31,96.24
2018,8,23,9,15,1.0,150.5,1.05,18.35,151.0,132.38,102.32
2018,8,23,9,30,2.0,159.0,1.1,18.6,160.0,140.61,108.52
2018,8,23,9,45,3.0,165.0,1.15,18.85,167.0,146.84,113.13
2018,8,23,10,0,4.0,171.0,1.2,19.1,174.0,153.19,117.85
2018,8,23,10,15,5.5,181.5,1.2,19.25,186.0,163.92,126.04
2018,8,23,10,30,7.0,192.0,1.2,19.4,198.0,174.88,134.38
2018,8,23,10,45,10.5,222.5,1.25,19.6,231.5,205.25,157.77
2018,8,23,11,0,14.0,253.0,1.3,19.8,265.0,236.29,181.38
2018,8,23,11,15,15.5,271.5,1.35,19.85,285.0,255.57,195.89
2018,8,23,11,30,17.0,290.0,1.4,19.9,305.0,275.18,210.63
2018,8,23,11,45,19.0,303.5,1.45,20.0,320.5,290.92,222.41
2018,8,23,12,0,21.0,317.0,1.5,20.1,336.0,306.93,234.37
2018,8,23,12,15,35.5,349.0,1.5,20.05,380.5,364.52,277.68
2018,8,23,12,30,50.0,381.0,1.5,20.0,425.0,413.8,314.09
2018,8,23,12,45,136.5,386.5,1.55,20.0,506.0,522.18,395.42
2018,8,23,13,0,223.0,392.0,1.6,20.0,587.0,634.85,477.1
2018,8,23,13,15,348.5,354.5,1.6,19.9,653.0,728.5,545.39
2018,8,23,13,30,474.0,317.0,1.6,19.8,719.0,838.48,622.78
2018,8,23,13,45,513.5,298.0,1.65,19.7,723.0,864.13,641.32
2018,8,23,14,0,553.0,279.0,1.7,19.6,727.0,886.96,658.97
2018,8,23,14,15,614.5,249.5,1.7,19.45,730.0,922.09,684.98
2018,8,23,14,30,676.0,220.0,1.7,19.3,733.0,950.06,705.52
2018,8,23,14,45,663.5,213.5,1.75,19.15,697.5,923.68,690.04
2018,8,23,15,0,651.0,207.0,1.8,19.0,662.0,894.52,673.2
2018,8,23,15,15,633.0,201.0,1.8,19.0,621.5,858.04,650.34
2018,8,23,15,30,615.0,195.0,1.8,19.0,581.0,819.43,625.68
2018,8,23,15,45,592.0,187.0,1.8,18.6,536.0,767.36,592.16
2018,8,23,16,0,569.0,179.0,1.8,18.2,491.0,720.02,561.19
2018,8,23,16,15,536.5,171.5,1.85,17.9,443.5,664.7,523.61
2018,8,23,16,30,504.0,164.0,1.9,17.6,396.0,609.8,485.29
2018,8,23,16,45,463.0,152.5,1.95,17.3,346.5,544.83,438.14
2018,8,23,17,0,422.0,141.0,2.0,17.0,297.0,481.91,390.99
2018,8,23,17,15,371.5,126.0,2.0,16.65,247.5,411.32,336.02
2018,8,23,17,30,321.0,111.0,2.0,16.3,198.0,334.91,274.65
2018,8,23,17,45,260.5,91.0,2.05,15.9,152.0,262.54,214.46
2018,8,23,18,0,200.0,71.0,2.1,15.5,106.0,196.16,157.55
2018,8,23,18,15,129.5,49.0,2.1,15.2,68.5,128.63,98.71
2018,8,23,18,30,59.0,27.0,2.1,14.9,31.0,58.04,32.03
2018,8,23,18,45,30.5,14.0,2.1,14.6,16.0,22.6,0.0
2018,8,23,19,0,2.0,1.0,2.1,14.3,1.0,0.0,0.0
2018,8,23,19,15,1.0,0.5,2.1,14.2,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,5,15,1.5,0.5,1.9,11.65,0.5,0.0,0.0
2018,8,24,5,30,3.0,1.0,2.0,12.0,1.0,0.0,0.0
2018,8,24,5,45,6.0,8.5,2.05,12.35,9.0,7.73,0.0
2018,8,24,6,0,9.0,16.0,2.1,12.7,17.0,14.37,3.79
2018,8,24,6,15,4.5,32.5,2.05,13.15,33.0,28.39,18.87
2018,8,24,6,30,0.0,49.0,2.0,13.6,49.0,42.23,31.73
2018,8,24,6,45,2.5,70.0,2.0,14.0,70.5,59.34,47.27
2018,8,24,7,0,5.0,91.0,2.0,14.4,92.0,76.24,62.38
2018,8,24,7,15,4.0,105.5,1.95,14.85,106.5,88.33,72.93
2018,8,24,7,30,3.0,120.0,1.9,15.3,121.0,100.33,83.15
2018,8,24,7,45,2.5,131.5,1.85,15.75,132.5,110.16,91.29
2018,8,24,8,0,2.0,143.0,1.8,16.2,144.0,121.04,95.63
2018,8,24,8,15,6.0,161.5,1.75,16.65,164.5,137.79,108.62
2018,8,24,8,30,10.0,180.0,1.7,17.1,185.0,155.23,122.0
2018,8,24,8,45,16.5,204.5,1.7,17.55,214.0,178.77,140.11
2018,8,24,9,0,23.0,229.0,1.7,18.0,243.0,203.43,158.95
2018,8,24,9,15,38.0,262.0,1.7,18.35,287.5,236.28,184.02
2018,8,24,9,30,53.0,295.0,1.7,18.7,332.0,275.07,213.49
2018,8,24,9,45,78.5,320.0,1.7,19.1,378.0,315.06,243.56
2018,8,24,10,0,104.0,345.0,1.7,19.5,424.0,358.34,275.86
2018,8,24,10,15,237.0,343.0,1.75,19.8,531.5,451.41,346.34
2018,8,24,10,30,370.0,341.0,1.8,20.1,639.0,555.5,423.42
2018,8,24,10,45,476.5,319.0,1.8,20.4,714.0,639.4,484.13
2018,8,24,11,0,583.0,297.0,1.8,20.7,789.0,727.82,546.83
2018,8,24,11,15,595.5,297.0,1.85,20.9,807.5,768.18,574.37
2018,8,24,11,30,608.0,297.0,1.9,21.1,826.0,807.51,601.26
2018,8,24,11,45,613.5,296.5,1.95,21.35,834.5,839.54,622.72
2018,8,24,12,0,619.0,296.0,2.0,21.6,843.0,869.33,642.54
2018,8,24,12,15,620.5,295.0,2.05,21.7,843.5,892.75,658.35
2018,8,24,12,30,622.0,294.0,2.1,21.8,844.0,913.58,672.47
2018,8,24,12,45,621.0,292.0,2.15,21.9,837.0,928.31,682.58
2018,8,24,13,0,620.0,290.0,2.2,22.0,830.0,940.08,690.86
2018,8,24,13,15,618.0,285.5,2.25,21.95,815.5,945.43,695.48
2018,8,24,13,30,616.0,281.0,2.3,21.9,801.0,947.64,698.19
2018,8,24,13,45,612.0,274.5,2.35,21.9,779.5,942.75,696.24
2018,8,24,14,0,608.0,268.0,2.4,21.9,758.0,931.31,690.19
2018,8,24,14,15,602.0,260.5,2.45,21.75,730.5,916.98,682.62
2018,8,24,14,30,596.0,253.0,2.5,21.6,703.0,899.82,673.18
2018,8,24,14,45,588.0,243.0,2.55,21.45,669.5,875.21,658.74
2018,8,24,15,0,580.0,233.0,2.6,21.3,636.0,848.06,642.49
2018,8,24,15,15,562.0,225.0,2.6,21.3,596.0,811.28,618.48
2018,8,24,15,30,544.0,217.0,2.6,21.3,556.0,772.82,593.1
2018,8,24,15,45,529.0,204.0,2.6,20.8,513.5,730.05,565.62
2018,8,24,16,0,514.0,191.0,2.6,20.3,471.0,685.97,536.64
2018,8,24,16,15,497.5,176.0,2.6,19.9,426.0,637.34,503.47
2018,8,24,16,30,481.0,161.0,2.6,19.5,381.0,588.03,468.97
2018,8,24,16,45,453.5,146.5,2.6,19.15,334.0,530.7,427.09
2018,8,24,17,0,426.0,132.0,2.6,18.8,287.0,474.26,384.65
2018,8,24,17,15,385.0,116.0,2.6,18.2,239.5,408.55,333.62
2018,8,24,17,30,344.0,100.0,2.6,17.6,192.0,345.84,283.13
2018,8,24,17,45,291.0,81.5,2.6,17.0,147.5,277.05,225.8
2018,8,24,18,0,238.0,63.0,2.6,16.4,103.0,213.43,171.02
2018,8,24,18,15,169.0,43.5,2.55,15.9,67.0,138.11,105.48
2018,8,24,18,30,100.0,24.0,2.5,15.4,31.0,74.76,38.21
2018,8,24,18,45,52.5,12.5,2.45,14.9,16.0,28.27,0.0
2018,8,24,19,0,5.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,24,19,15,2.5,0.5,2.3,14.2,0.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,1.05,12.6,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,8,25,5,45,30.0,10.5,0.95,12.8,12.5,9.55,0.0
2018,8,25,6,0,57.0,20.0,0.9,12.9,24.0,16.42,4.43
2018,8,25,6,15,110.5,41.5,0.9,13.35,57.0,32.99,22.77
2018,8,25,6,30,164.0,63.0,0.9,13.8,90.0,49.01,37.65
2018,8,25,6,45,159.5,82.5,0.9,14.2,116.5,62.93,50.39
2018,8,25,7,0,155.0,102.0,0.9,14.6,143.0,79.22,64.92
2018,8,25,7,15,132.0,123.5,0.85,15.15,164.0,94.14,77.86
2018,8,25,7,30,109.0,145.0,0.8,15.7,185.0,108.56,90.04
2018,8,25,7,45,118.5,168.5,0.75,16.2,217.5,124.87,103.58
2018,8,25,8,0,128.0,192.0,0.7,16.7,250.0,154.09,117.47
2018,8,25,8,15,149.0,214.5,0.65,17.35,289.5,185.98,140.22
2018,8,25,8,30,170.0,237.0,0.6,18.0,329.0,220.92,166.34
2018,8,25,8,45,235.5,251.0,0.6,18.6,390.5,264.55,198.29
2018,8,25,9,0,301.0,265.0,0.6,19.2,452.0,313.33,234.79
2018,8,25,9,15,420.0,256.0,0.6,19.8,536.0,374.87,280.31
2018,8,25,9,30,539.0,247.0,0.6,20.4,620.0,451.23,336.78
2018,8,25,9,45,586.0,244.0,0.6,21.0,669.0,508.74,379.16
2018,8,25,10,0,633.0,241.0,0.6,21.6,718.0,571.32,424.11
2018,8,25,10,15,645.0,245.0,0.7,21.95,747.5,620.88,460.06
2018,8,25,10,30,657.0,249.0,0.8,22.3,777.0,670.27,495.17
2018,8,25,10,45,666.0,251.5,0.85,22.65,799.5,715.77,526.33
2018,8,25,11,0,675.0,254.0,0.9,23.0,822.0,760.27,556.17
2018,8,25,11,15,681.0,255.5,1.0,23.1,837.5,800.24,583.69
2018,8,25,11,30,687.0,257.0,1.1,23.2,853.0,838.48,609.8
2018,8,25,11,45,690.5,257.5,1.2,23.35,861.0,871.66,632.26
2018,8,25,12,0,694.0,258.0,1.3,23.5,869.0,902.5,653.09
2018,8,25,12,15,698.5,255.0,1.4,23.5,870.0,928.38,671.15
2018,8,25,12,30,703.0,252.0,1.5,23.5,871.0,951.52,687.48
2018,8,25,12,45,706.0,247.5,1.65,23.5,864.5,968.8,700.66
2018,8,25,13,0,709.0,243.0,1.8,23.5,858.0,982.94,711.77
2018,8,25,13,15,706.0,240.0,1.85,23.4,843.0,989.34,717.06
2018,8,25,13,30,703.0,237.0,1.9,23.3,828.0,992.33,720.4
2018,8,25,13,45,697.5,232.5,1.95,23.2,805.5,987.85,719.1
2018,8,25,14,0,692.0,228.0,2.0,23.1,783.0,979.98,715.81
2018,8,25,14,15,683.0,222.5,2.05,22.9,753.5,964.2,707.78
2018,8,25,14,30,674.0,217.0,2.1,22.7,724.0,945.24,697.76
2018,8,25,14,45,661.5,211.0,2.15,22.5,688.5,919.26,683.1
2018,8,25,15,0,649.0,205.0,2.2,22.3,653.0,890.49,666.54
2018,8,25,15,15,631.0,198.0,2.2,22.3,612.0,852.88,642.88
2018,8,25,15,30,613.0,191.0,2.2,22.3,571.0,813.16,617.53
2018,8,25,15,45,591.5,182.5,2.3,21.75,526.5,761.59,585.44
2018,8,25,16,0,570.0,174.0,2.4,21.2,482.0,714.89,555.77
2018,8,25,16,15,541.5,164.0,2.45,20.75,434.0,659.91,518.59
2018,8,25,16,30,513.0,154.0,2.5,20.3,386.0,605.08,480.46
2018,8,25,16,45,476.0,141.5,2.55,19.85,336.5,541.55,434.46
2018,8,25,17,0,439.0,129.0,2.6,19.4,287.0,479.71,388.2
2018,8,25,17,15,391.5,113.5,2.55,18.8,238.0,409.7,333.76
2018,8,25,17,30,344.0,98.0,2.5,18.2,189.0,343.35,280.3
2018,8,25,17,45,284.5,79.5,2.5,17.6,143.5,271.02,220.14
2018,8,25,18,0,225.0,61.0,2.5,17.0,98.0,195.1,155.55
2018,8,25,18,15,157.5,41.5,2.45,16.5,63.0,130.64,98.74
2018,8,25,18,30,90.0,22.0,2.4,16.0,28.0,67.46,28.39
2018,8,25,18,45,47.0,11.5,2.3,15.5,14.5,25.52,0.0
2018,8,25,19,0,4.0,1.0,2.2,15.0,1.0,0.0,0.0
2018,8,25,19,15,2.0,0.5,2.2,14.8,0.5,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,5,15,1.5,0.5,1.45,11.5,0.5,0.0,0.0
2018,8,26,5,30,3.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,8,26,5,45,24.0,10.0,1.4,12.1,11.5,9.1,0.0
2018,8,26,6,0,45.0,19.0,1.4,12.4,22.0,15.62,3.11
2018,8,26,6,15,48.0,36.5,1.35,12.85,42.0,30.27,20.37
2018,8,26,6,30,51.0,54.0,1.3,13.3,62.0,43.9,33.19
2018,8,26,6,45,40.5,74.0,1.3,13.75,82.0,60.73,48.52
2018,8,26,7,0,30.0,94.0,1.3,14.2,102.0,75.97,62.17
2018,8,26,7,15,28.5,113.0,1.25,14.6,122.0,90.3,74.71
2018,8,26,7,30,27.0,132.0,1.2,15.0,142.0,104.35,86.71
2018,8,26,7,45,34.5,154.0,1.15,15.45,168.5,120.45,100.22
2018,8,26,8,0,42.0,176.0,1.1,15.9,195.0,142.3,111.59
2018,8,26,8,15,72.5,198.0,1.1,16.3,235.5,168.75,130.73
2018,8,26,8,30,103.0,220.0,1.1,16.7,276.0,199.44,153.58
2018,8,26,8,45,234.5,228.5,1.1,17.15,370.0,244.44,184.85
2018,8,26,9,0,366.0,237.0,1.1,17.6,464.0,313.5,236.52
2018,8,26,9,15,538.0,202.5,1.15,18.0,561.0,378.32,285.65
2018,8,26,9,30,710.0,168.0,1.2,18.4,658.0,463.7,351.22
2018,8,26,9,45,765.5,150.0,1.2,18.85,703.5,520.84,395.81
2018,8,26,10,0,821.0,132.0,1.2,19.3,749.0,583.21,443.21
2018,8,26,10,15,831.5,133.0,1.25,19.55,779.0,636.93,483.44
2018,8,26,10,30,842.0,134.0,1.3,19.8,809.0,689.72,521.91
2018,8,26,10,45,850.5,134.0,1.35,20.05,832.0,738.94,556.92
2018,8,26,11,0,859.0,134.0,1.4,20.3,855.0,781.87,586.2
2018,8,26,11,15,834.0,140.5,1.5,20.45,851.0,811.74,606.18
2018,8,26,11,30,809.0,147.0,1.6,20.6,847.0,832.43,620.1
2018,8,26,11,45,813.0,146.5,1.65,20.75,855.0,866.97,642.86
2018,8,26,12,0,817.0,146.0,1.7,20.9,863.0,898.83,663.59
2018,8,26,12,15,844.5,140.5,1.8,20.9,881.5,934.99,688.11
2018,8,26,12,30,872.0,135.0,1.9,20.9,900.0,978.31,717.2
2018,8,26,12,45,866.0,136.5,1.95,20.95,890.5,993.62,727.3
2018,8,26,13,0,860.0,138.0,2.0,21.0,881.0,1005.29,735.47
2018,8,26,13,15,857.5,135.5,2.1,20.95,865.5,1012.7,741.95
2018,8,26,13,30,855.0,133.0,2.2,20.9,850.0,1016.42,746.22
2018,8,26,13,45,808.5,141.5,2.3,20.85,804.5,995.6,734.63
2018,8,26,14,0,762.0,150.0,2.4,20.8,759.0,959.45,713.07
2018,8,26,14,15,690.0,165.5,2.45,20.7,701.5,909.26,681.59
2018,8,26,14,30,618.0,181.0,2.5,20.6,644.0,850.56,643.88
2018,8,26,14,45,402.5,234.0,2.55,20.45,530.0,682.42,524.42
2018,8,26,15,0,187.0,287.0,2.6,20.3,416.0,491.57,382.0
2018,8,26,15,15,422.5,212.0,2.6,20.3,479.0,664.36,517.56
2018,8,26,15,30,658.0,137.0,2.6,20.3,542.0,795.26,614.54
2018,8,26,15,45,650.5,127.5,2.65,20.0,502.5,759.13,590.48
2018,8,26,16,0,643.0,118.0,2.7,19.7,463.0,720.8,565.86
2018,8,26,16,15,634.5,104.5,2.75,19.4,417.5,674.8,535.12
2018,8,26,16,30,626.0,91.0,2.8,19.1,372.0,626.93,502.3
2018,8,26,16,45,561.5,95.5,2.8,18.85,324.5,557.8,451.6
2018,8,26,17,0,497.0,100.0,2.8,18.6,277.0,485.35,395.74
2018,8,26,17,15,504.5,84.0,2.85,18.1,239.0,453.09,371.11
2018,8,26,17,30,512.0,68.0,2.9,17.6,201.0,412.68,338.25
2018,8,26,17,45,441.5,59.0,2.9,17.15,155.0,335.28,273.13
2018,8,26,18,0,371.0,50.0,2.9,16.7,109.0,264.25,211.22
2018,8,26,18,15,260.5,37.0,2.85,16.25,71.0,178.78,135.44
2018,8,26,18,30,150.0,24.0,2.8,15.8,33.0,99.42,32.81
2018,8,26,18,45,75.0,12.0,2.75,15.35,16.5,34.83,0.0
2018,8,26,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,27,5,45,43.0,11.5,1.95,12.45,14.0,10.46,0.0
2018,8,27,6,0,86.0,23.0,2.0,12.8,28.0,18.69,3.58
2018,8,27,6,15,150.5,41.0,1.95,13.25,61.0,32.65,22.25
2018,8,27,6,30,215.0,59.0,1.9,13.7,94.0,46.28,35.16
2018,8,27,6,45,153.5,74.5,1.85,14.15,104.0,57.35,45.42
2018,8,27,7,0,92.0,90.0,1.8,14.6,114.0,70.96,57.65
2018,8,27,7,15,52.0,107.0,1.7,15.1,121.0,86.42,71.19
2018,8,27,7,30,12.0,124.0,1.6,15.6,128.0,102.97,85.37
2018,8,27,7,45,10.0,136.5,1.5,16.15,140.5,113.61,94.13
2018,8,27,8,0,8.0,149.0,1.4,16.7,153.0,125.83,99.14
2018,8,27,8,15,20.0,176.0,1.35,17.15,186.5,150.67,118.2
2018,8,27,8,30,32.0,203.0,1.3,17.6,220.0,172.83,134.9
2018,8,27,8,45,40.5,226.5,1.25,18.1,250.0,198.17,154.22
2018,8,27,9,0,49.0,250.0,1.2,18.6,280.0,225.0,174.58
2018,8,27,9,15,181.5,254.0,1.2,18.95,377.0,284.66,218.73
2018,8,27,9,30,314.0,258.0,1.2,19.3,474.0,360.77,276.19
2018,8,27,9,45,476.0,233.0,1.2,19.65,580.0,445.26,339.94
2018,8,27,10,0,638.0,208.0,1.2,20.0,686.0,547.22,415.63
2018,8,27,10,15,682.0,199.0,1.25,20.25,728.0,604.89,458.16
2018,8,27,10,30,726.0,190.0,1.3,20.5,770.0,665.1,501.93
2018,8,27,10,45,733.0,192.5,1.35,20.75,792.0,711.67,534.82
2018,8,27,11,0,740.0,195.0,1.4,21.0,814.0,756.85,566.13
2018,8,27,11,15,744.5,196.5,1.45,21.15,829.0,797.45,594.0
2018,8,27,11,30,749.0,198.0,1.5,21.3,844.0,835.99,619.98
2018,8,27,11,45,751.0,199.0,1.6,21.4,851.5,869.6,642.5
2018,8,27,12,0,753.0,200.0,1.7,21.5,859.0,900.59,663.3
2018,8,27,12,15,769.0,190.0,1.75,21.5,863.0,924.23,678.99
2018,8,27,12,30,785.0,180.0,1.8,21.5,867.0,951.65,697.27
2018,8,27,12,45,803.5,167.0,1.85,21.5,864.5,975.58,713.28
2018,8,27,13,0,822.0,154.0,1.9,21.5,862.0,996.26,727.32
2018,8,27,13,15,819.5,152.0,1.95,21.4,847.0,1004.15,733.54
2018,8,27,13,30,817.0,150.0,2.0,21.3,832.0,1008.4,737.7
2018,8,27,13,45,812.5,147.0,2.05,21.2,809.5,1005.87,737.67
2018,8,27,14,0,808.0,144.0,2.1,21.1,787.0,999.68,735.46
2018,8,27,14,15,800.5,141.0,2.1,21.0,758.0,986.86,728.49
2018,8,27,14,30,793.0,138.0,2.1,20.9,729.0,970.57,719.4
2018,8,27,14,45,783.0,134.5,2.1,20.75,694.0,947.89,706.34
2018,8,27,15,0,773.0,131.0,2.1,20.6,659.0,922.07,691.23
2018,8,27,15,15,757.0,127.0,2.1,20.6,618.0,887.04,669.49
2018,8,27,15,30,741.0,123.0,2.1,20.6,577.0,855.02,649.73
2018,8,27,15,45,721.0,118.5,2.1,20.15,532.0,811.17,622.62
2018,8,27,16,0,701.0,114.0,2.1,19.7,487.0,765.68,593.96
2018,8,27,16,15,673.5,109.0,2.1,19.35,439.0,712.05,558.6
2018,8,27,16,30,646.0,104.0,2.1,19.0,391.0,657.99,522.08
2018,8,27,16,45,607.5,98.0,2.1,18.65,341.5,594.47,477.15
2018,8,27,17,0,569.0,92.0,2.1,18.3,292.0,532.21,430.7
2018,8,27,17,15,513.5,84.0,2.1,17.75,242.0,458.32,373.59
2018,8,27,17,30,458.0,76.0,2.1,17.2,192.0,384.48,314.29
2018,8,27,17,45,381.0,65.0,2.1,16.65,146.5,305.58,248.41
2018,8,27,18,0,304.0,54.0,2.1,16.1,101.0,234.66,187.0
2018,8,27,18,15,207.5,38.0,2.1,15.65,64.5,157.54,118.06
2018,8,27,18,30,111.0,22.0,2.1,15.2,28.0,80.96,12.35
2018,8,27,18,45,55.5,11.0,2.05,14.75,14.0,27.62,0.0
2018,8,27,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.35,12.9,3.5,3.18,0.0
2018,8,28,6,0,0.0,7.0,1.3,13.2,7.0,6.14,0.0
2018,8,28,6,15,0.0,14.0,1.3,13.65,14.0,12.3,4.83
2018,8,28,6,30,0.0,21.0,1.3,14.1,21.0,18.47,10.66
2018,8,28,6,45,0.0,32.5,1.3,14.55,32.5,28.63,19.91
2018,8,28,7,0,0.0,44.0,1.3,15.0,44.0,38.81,29.08
2018,8,28,7,15,0.0,57.5,1.3,15.4,57.5,50.78,39.7
2018,8,28,7,30,0.0,71.0,1.3,15.8,71.0,62.65,50.04
2018,8,28,7,45,0.0,81.5,1.3,16.25,81.5,71.65,57.68
2018,8,28,8,0,0.0,92.0,1.3,16.7,92.0,80.72,62.26
2018,8,28,8,15,0.0,108.5,1.3,17.1,108.5,94.78,73.54
2018,8,28,8,30,0.0,125.0,1.3,17.5,125.0,108.97,84.76
2018,8,28,8,45,0.0,134.5,1.35,17.85,134.5,117.46,91.25
2018,8,28,9,0,0.0,144.0,1.4,18.2,144.0,126.0,97.73
2018,8,28,9,15,1.0,154.0,1.4,18.55,154.5,135.38,104.82
2018,8,28,9,30,2.0,164.0,1.4,18.9,165.0,144.95,112.03
2018,8,28,9,45,3.5,169.5,1.45,19.25,172.0,151.05,116.48
2018,8,28,10,0,5.0,175.0,1.5,19.6,179.0,157.32,121.09
2018,8,28,10,15,6.5,188.5,1.5,19.9,193.5,170.79,131.35
2018,8,28,10,30,8.0,202.0,1.5,20.2,208.0,184.53,141.74
2018,8,28,10,45,11.0,226.5,1.55,20.45,235.5,209.4,160.77
2018,8,28,11,0,14.0,251.0,1.6,20.7,263.0,234.82,180.03
2018,8,28,11,15,47.5,268.5,1.65,20.85,309.5,284.61,218.71
2018,8,28,11,30,81.0,286.0,1.7,21.0,356.0,341.55,262.19
2018,8,28,11,45,65.5,290.0,1.7,21.2,347.0,327.97,251.11
2018,8,28,12,0,50.0,294.0,1.7,21.4,338.0,321.91,245.9
2018,8,28,12,15,49.5,330.0,1.75,21.4,373.5,360.25,274.38
2018,8,28,12,30,49.0,366.0,1.8,21.4,409.0,399.52,303.08
2018,8,28,12,45,140.5,368.5,1.85,21.4,489.5,509.96,386.51
2018,8,28,13,0,232.0,371.0,1.9,21.4,570.0,624.76,470.29
2018,8,28,13,15,489.5,275.0,1.9,21.25,685.0,804.99,602.15
2018,8,28,13,30,747.0,179.0,1.9,21.1,800.0,976.15,718.54
2018,8,28,13,45,779.5,161.0,1.85,20.95,793.0,987.61,724.55
2018,8,28,14,0,812.0,143.0,1.8,20.8,786.0,1002.74,734.85
2018,8,28,14,15,831.5,129.0,1.8,20.6,766.0,1004.72,737.56
2018,8,28,14,30,851.0,115.0,1.8,20.4,746.0,991.4,730.69
2018,8,28,14,45,840.0,113.0,1.75,20.2,710.0,979.36,724.25
2018,8,28,15,0,829.0,111.0,1.7,20.0,674.0,953.19,708.64
2018,8,28,15,15,814.0,108.0,1.7,20.0,632.5,918.97,687.93
2018,8,28,15,30,799.0,105.0,1.7,20.0,591.0,882.06,665.34
2018,8,28,15,45,778.5,102.0,1.65,19.3,545.0,837.79,638.65
2018,8,28,16,0,758.0,99.0,1.6,18.6,499.0,791.7,610.26
2018,8,28,16,15,730.0,95.5,1.55,18.15,450.0,741.64,577.91
2018,8,28,16,30,702.0,92.0,1.5,17.7,401.0,686.92,541.47
2018,8,28,16,45,665.0,86.5,1.45,17.25,350.0,622.9,497.16
2018,8,28,17,0,628.0,81.0,1.4,16.8,299.0,559.94,451.34
2018,8,28,17,15,573.0,75.0,1.3,16.3,248.5,486.17,394.46
2018,8,28,17,30,518.0,69.0,1.2,15.8,198.0,416.0,338.13
2018,8,28,17,45,438.5,59.5,1.15,15.25,151.0,332.77,269.32
2018,8,28,18,0,359.0,50.0,1.1,14.7,104.0,256.79,203.97
2018,8,28,18,15,249.0,36.5,1.05,14.45,67.0,173.73,128.92
2018,8,28,18,30,139.0,23.0,1.0,14.2,30.0,91.82,0.0
2018,8,28,18,45,69.5,11.5,0.95,14.0,15.0,32.41,0.0
2018,8,28,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,45,95.5,11.0,1.0,13.1,16.5,10.01,0.0
2018,8,29,6,0,191.0,22.0,1.0,13.5,33.0,18.38,0.05
2018,8,29,6,15,336.0,32.5,1.05,14.05,75.5,26.4,16.68
2018,8,29,6,30,481.0,43.0,1.1,14.6,118.0,34.19,24.41
2018,8,29,6,45,545.0,50.0,1.15,15.15,165.5,38.53,28.6
2018,8,29,7,0,609.0,57.0,1.2,15.7,213.0,42.77,32.5
2018,8,29,7,15,666.5,61.0,1.2,16.15,266.5,48.73,37.76
2018,8,29,7,30,724.0,65.0,1.2,16.6,320.0,50.71,39.38
2018,8,29,7,45,757.0,68.5,1.2,17.05,372.0,56.19,44.0
2018,8,29,8,0,790.0,72.0,1.2,17.5,424.0,112.61,59.7
2018,8,29,8,15,813.0,75.0,1.25,17.85,473.5,171.3,99.96
2018,8,29,8,30,836.0,78.0,1.3,18.2,523.0,232.54,150.12
2018,8,29,8,45,761.0,108.5,1.3,18.6,541.0,293.14,205.64
2018,8,29,9,0,686.0,139.0,1.3,19.0,559.0,340.2,249.24
2018,8,29,9,15,791.0,113.0,1.35,19.3,629.0,407.23,303.61
2018,8,29,9,30,896.0,87.0,1.4,19.6,699.0,483.06,364.17
2018,8,29,9,45,906.0,88.5,1.45,19.9,735.0,542.18,411.6
2018,8,29,10,0,916.0,90.0,1.5,20.2,771.0,600.57,456.94
2018,8,29,10,15,923.0,91.0,1.5,20.45,800.5,655.66,498.17
2018,8,29,10,30,930.0,92.0,1.5,20.7,830.0,709.18,536.92
2018,8,29,10,45,935.0,93.5,1.55,20.9,853.0,759.93,572.56
2018,8,29,11,0,940.0,95.0,1.6,21.1,876.0,808.47,604.51
2018,8,29,11,15,943.0,95.0,1.65,21.15,891.0,851.52,632.81
2018,8,29,11,30,946.0,95.0,1.7,21.2,906.0,891.74,659.09
2018,8,29,11,45,947.5,95.5,1.7,21.3,913.5,928.15,682.01
2018,8,29,12,0,949.0,96.0,1.7,21.4,921.0,961.3,702.7
2018,8,29,12,15,943.5,99.5,1.7,21.35,919.5,987.63,719.35
2018,8,29,12,30,938.0,103.0,1.7,21.3,918.0,1010.16,733.67
2018,8,29,12,45,929.5,106.5,1.7,21.25,907.5,1025.92,743.78
2018,8,29,13,0,921.0,110.0,1.7,21.2,897.0,1037.73,751.57
2018,8,29,13,15,916.0,110.0,1.65,21.05,880.5,1045.36,756.42
2018,8,29,13,30,911.0,110.0,1.6,20.9,864.0,1049.09,758.96
2018,8,29,13,45,903.5,109.5,1.6,20.75,840.0,1045.84,758.07
2018,8,29,14,0,896.0,109.0,1.6,20.6,816.0,1038.73,754.98
2018,8,29,14,15,886.5,108.5,1.55,20.35,785.5,1025.84,747.88
2018,8,29,14,30,877.0,108.0,1.5,20.1,755.0,1009.33,738.65
2018,8,29,14,45,864.5,106.5,1.45,19.9,718.0,985.25,724.51
2018,8,29,15,0,852.0,105.0,1.4,19.7,681.0,968.04,714.98
2018,8,29,15,15,837.0,102.5,1.4,19.7,638.5,933.83,694.5
2018,8,29,15,30,822.0,100.0,1.4,19.7,596.0,896.87,672.24
2018,8,29,15,45,800.0,97.5,1.3,19.15,549.0,851.14,643.88
2018,8,29,16,0,778.0,95.0,1.2,18.6,502.0,803.62,613.94
2018,8,29,16,15,746.5,92.0,1.15,18.3,451.5,746.2,576.6
2018,8,29,16,30,715.0,89.0,1.1,18.0,401.0,692.75,541.31
2018,8,29,16,45,674.5,85.0,1.05,17.65,349.5,627.43,496.44
2018,8,29,17,0,634.0,81.0,1.0,17.3,298.0,563.41,450.22
2018,8,29,17,15,576.5,74.5,1.0,16.95,246.5,487.13,392.43
2018,8,29,17,30,519.0,68.0,1.0,16.6,195.0,414.74,335.07
2018,8,29,17,45,435.0,58.5,0.95,16.2,147.5,329.09,264.53
2018,8,29,18,0,351.0,49.0,0.9,15.8,100.0,250.93,197.63
2018,8,29,18,15,236.0,34.0,0.9,15.55,62.5,164.91,119.77
2018,8,29,18,30,121.0,19.0,0.9,15.3,25.0,78.65,0.0
2018,8,29,18,45,60.5,9.5,0.85,15.05,12.5,27.66,0.0
2018,8,29,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
