Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,9,5,45,18.5,5.5,3.5,13.5,6.0,0.0,0.0
2018,9,9,6,0,37.0,11.0,3.5,13.8,12.0,10.01,0.0
2018,9,9,6,15,167.0,27.5,3.45,14.6,46.5,21.59,9.63
2018,9,9,6,30,297.0,44.0,3.4,15.4,81.0,34.17,23.73
2018,9,9,6,45,424.5,51.5,3.4,16.2,132.5,40.74,30.12
2018,9,9,7,0,552.0,59.0,3.4,17.0,184.0,45.4,34.48
2018,9,9,7,15,606.0,66.0,3.3,17.55,235.0,49.3,37.99
2018,9,9,7,30,660.0,73.0,3.2,18.1,286.0,53.1,41.24
2018,9,9,7,45,696.5,78.5,3.15,18.7,337.5,60.58,47.6
2018,9,9,8,0,733.0,84.0,3.1,19.3,389.0,116.13,64.11
2018,9,9,8,15,728.5,95.0,3.0,20.05,429.5,174.78,106.22
2018,9,9,8,30,724.0,106.0,2.9,20.8,470.0,232.77,154.66
2018,9,9,8,45,713.0,120.0,2.85,21.6,506.5,290.65,205.18
2018,9,9,9,0,702.0,134.0,2.8,22.4,543.0,346.79,253.85
2018,9,9,9,15,784.0,117.5,2.85,22.8,604.5,413.84,308.75
2018,9,9,9,30,866.0,101.0,2.9,23.2,666.0,485.2,366.34
2018,9,9,9,45,865.0,107.0,2.95,23.65,697.0,542.41,412.33
2018,9,9,10,0,864.0,113.0,3.0,24.1,728.0,597.83,455.39
2018,9,9,10,15,887.5,109.0,3.15,24.3,763.0,655.64,499.82
2018,9,9,10,30,911.0,105.0,3.3,24.5,798.0,713.93,543.5
2018,9,9,10,45,923.0,103.0,3.4,24.75,822.5,765.49,580.66
2018,9,9,11,0,935.0,101.0,3.5,25.0,847.0,815.34,614.29
2018,9,9,11,15,940.0,100.5,3.65,25.1,862.0,859.06,644.04
2018,9,9,11,30,945.0,100.0,3.8,25.2,877.0,900.04,671.81
2018,9,9,11,45,948.5,99.5,4.0,25.25,884.5,936.75,697.04
2018,9,9,12,0,952.0,99.0,4.2,25.3,892.0,970.23,720.11
2018,9,9,12,15,952.5,98.5,4.25,25.25,891.0,997.51,738.54
2018,9,9,12,30,953.0,98.0,4.3,25.2,890.0,1021.1,754.61
2018,9,9,12,45,952.0,98.0,4.4,25.15,881.5,1039.98,767.98
2018,9,9,13,0,951.0,98.0,4.5,25.1,873.0,1054.93,778.92
2018,9,9,13,15,950.0,96.5,4.55,25.0,857.0,1064.24,786.11
2018,9,9,13,30,949.0,95.0,4.6,24.9,841.0,1069.5,791.06
2018,9,9,13,45,947.0,92.0,4.65,24.8,817.0,1067.94,791.7
2018,9,9,14,0,945.0,89.0,4.7,24.7,793.0,1062.27,789.81
2018,9,9,14,15,939.0,86.5,4.75,24.55,761.5,1049.09,783.23
2018,9,9,14,30,933.0,84.0,4.8,24.4,730.0,1031.99,774.14
2018,9,9,14,45,925.0,81.0,4.8,24.2,692.5,1008.5,760.52
2018,9,9,15,0,917.0,78.0,4.8,24.0,655.0,981.4,744.48
2018,9,9,15,15,902.5,76.0,4.8,24.0,611.0,946.04,722.08
2018,9,9,15,30,888.0,74.0,4.8,24.0,567.0,907.8,697.57
2018,9,9,15,45,870.0,71.0,4.8,23.4,519.0,862.62,669.5
2018,9,9,16,0,852.0,68.0,4.8,22.8,471.0,815.35,639.36
2018,9,9,16,15,827.0,64.5,4.75,22.3,420.0,767.49,607.55
2018,9,9,16,30,802.0,61.0,4.7,21.8,369.0,710.78,568.3
2018,9,9,16,45,764.0,56.5,4.65,21.35,315.5,642.83,519.15
2018,9,9,17,0,726.0,52.0,4.6,20.9,262.0,575.92,469.0
2018,9,9,17,15,664.5,47.5,4.5,20.15,210.0,495.78,404.48
2018,9,9,17,30,603.0,43.0,4.4,19.4,158.0,419.78,340.18
2018,9,9,17,45,500.0,36.0,4.3,18.65,111.5,329.57,261.49
2018,9,9,18,0,397.0,29.0,4.2,17.9,65.0,245.49,177.16
2018,9,9,18,15,230.0,17.5,4.15,17.35,35.5,109.03,0.0
2018,9,9,18,30,63.0,6.0,4.1,16.8,6.0,5.46,0.0
2018,9,9,18,45,31.5,3.0,4.05,16.3,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,10,5,45,61.5,7.0,3.75,12.8,8.5,0.0,0.0
2018,9,10,6,0,123.0,14.0,3.8,13.1,17.0,12.73,0.0
2018,9,10,6,15,264.0,26.0,3.75,13.75,52.5,21.63,9.01
2018,9,10,6,30,405.0,38.0,3.7,14.4,88.0,30.92,20.97
2018,9,10,6,45,489.5,47.0,3.7,15.1,136.0,37.07,27.01
2018,9,10,7,0,574.0,56.0,3.7,15.8,184.0,43.06,32.58
2018,9,10,7,15,628.0,62.5,3.6,16.45,235.5,46.69,35.86
2018,9,10,7,30,682.0,69.0,3.5,17.1,287.0,50.23,38.89
2018,9,10,7,45,717.5,74.0,3.4,17.8,338.5,57.77,45.32
2018,9,10,8,0,753.0,79.0,3.3,18.5,390.0,118.74,65.73
2018,9,10,8,15,779.5,83.0,3.25,19.35,440.0,177.02,106.18
2018,9,10,8,30,806.0,87.0,3.2,20.2,490.0,238.34,156.41
2018,9,10,8,45,824.5,90.5,3.15,21.0,536.0,299.84,209.71
2018,9,10,9,0,843.0,94.0,3.1,21.8,582.0,362.8,264.18
2018,9,10,9,15,865.0,94.0,3.15,22.4,626.0,425.2,317.34
2018,9,10,9,30,887.0,94.0,3.2,23.0,670.0,490.47,371.09
2018,9,10,9,45,906.5,91.5,3.2,23.6,708.0,550.6,419.24
2018,9,10,10,0,926.0,89.0,3.2,24.2,746.0,610.82,465.78
2018,9,10,10,15,933.0,90.5,3.25,24.6,775.0,666.9,508.21
2018,9,10,10,30,940.0,92.0,3.3,25.0,804.0,721.31,548.16
2018,9,10,10,45,944.5,93.0,3.4,25.35,826.0,771.54,583.59
2018,9,10,11,0,949.0,94.0,3.5,25.7,848.0,819.39,615.48
2018,9,10,11,15,952.0,94.5,3.6,25.9,862.5,862.94,644.5
2018,9,10,11,30,955.0,95.0,3.7,26.1,877.0,903.57,671.38
2018,9,10,11,45,956.0,95.0,3.8,26.25,883.0,938.82,694.68
2018,9,10,12,0,957.0,95.0,3.9,26.4,889.0,970.66,715.7
2018,9,10,12,15,954.5,96.5,4.05,26.4,887.0,997.27,734.01
2018,9,10,12,30,952.0,98.0,4.2,26.4,885.0,1020.09,749.94
2018,9,10,12,45,948.0,98.5,4.3,26.4,875.0,1036.5,761.48
2018,9,10,13,0,944.0,99.0,4.4,26.4,865.0,1048.91,770.56
2018,9,10,13,15,941.5,97.5,4.5,26.25,848.0,1056.57,777.16
2018,9,10,13,30,939.0,96.0,4.6,26.1,831.0,1060.19,781.33
2018,9,10,13,45,934.5,94.0,4.75,25.95,806.0,1057.17,782.1
2018,9,10,14,0,930.0,92.0,4.9,25.8,781.0,1050.1,780.32
2018,9,10,14,15,922.0,90.5,4.95,25.55,749.5,1036.17,773.48
2018,9,10,14,30,914.0,89.0,5.0,25.3,718.0,1018.42,764.19
2018,9,10,14,45,903.5,86.5,5.05,25.05,679.5,993.38,749.97
2018,9,10,15,0,893.0,84.0,5.1,24.8,641.0,964.91,733.36
2018,9,10,15,15,877.0,82.0,5.1,24.8,597.5,928.69,710.2
2018,9,10,15,30,861.0,80.0,5.1,24.8,554.0,889.78,685.0
2018,9,10,15,45,840.5,77.0,5.15,24.0,506.0,851.7,662.55
2018,9,10,16,0,820.0,74.0,5.2,23.2,458.0,802.87,631.72
2018,9,10,16,15,791.0,70.0,5.15,22.65,406.5,744.37,591.81
2018,9,10,16,30,762.0,66.0,5.1,22.1,355.0,685.32,550.43
2018,9,10,16,45,720.0,61.5,5.1,21.55,302.5,616.15,500.06
2018,9,10,17,0,678.0,57.0,5.1,21.0,250.0,548.42,448.44
2018,9,10,17,15,612.5,52.0,5.05,20.2,199.0,471.74,385.92
2018,9,10,17,30,547.0,47.0,5.0,19.4,148.0,396.25,321.6
2018,9,10,17,45,437.0,38.5,4.95,18.6,103.0,299.06,237.09
2018,9,10,18,0,327.0,30.0,4.9,17.8,58.0,212.43,148.59
2018,9,10,18,15,184.0,18.0,4.85,17.25,31.5,90.46,0.0
2018,9,10,18,30,41.0,6.0,4.8,16.7,5.0,0.0,0.0
2018,9,10,18,45,20.5,3.0,4.75,16.15,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,11,5,45,67.5,7.0,4.3,11.65,8.5,0.0,0.0
2018,9,11,6,0,135.0,14.0,4.3,11.8,17.0,12.73,0.0
2018,9,11,6,15,290.5,24.5,4.3,12.25,53.0,20.35,7.41
2018,9,11,6,30,446.0,35.0,4.3,12.7,89.0,28.37,18.85
2018,9,11,6,45,535.5,42.0,4.3,13.2,138.0,32.97,23.57
2018,9,11,7,0,625.0,49.0,4.3,13.7,187.0,41.0,31.01
2018,9,11,7,15,679.5,53.5,4.3,14.35,239.0,43.56,33.37
2018,9,11,7,30,734.0,58.0,4.3,15.0,291.0,46.16,35.61
2018,9,11,7,45,771.0,61.5,4.3,15.7,343.5,53.59,42.02
2018,9,11,8,0,808.0,65.0,4.3,16.4,396.0,111.83,58.48
2018,9,11,8,15,834.0,67.5,4.3,17.05,446.5,172.23,100.98
2018,9,11,8,30,860.0,70.0,4.3,17.7,497.0,240.08,157.61
2018,9,11,8,45,879.0,72.0,4.25,18.35,544.0,303.03,213.41
2018,9,11,9,0,898.0,74.0,4.2,19.0,591.0,367.29,270.42
2018,9,11,9,15,911.5,75.5,4.2,19.5,633.0,429.98,325.39
2018,9,11,9,30,925.0,77.0,4.2,20.0,675.0,492.75,378.77
2018,9,11,9,45,935.5,78.0,4.2,20.5,711.0,553.33,428.67
2018,9,11,10,0,946.0,79.0,4.2,21.0,747.0,613.08,476.18
2018,9,11,10,15,952.5,80.0,4.3,21.35,776.0,669.27,520.0
2018,9,11,10,30,959.0,81.0,4.4,21.7,805.0,723.66,561.32
2018,9,11,10,45,964.0,81.5,4.45,22.0,827.0,774.47,597.66
2018,9,11,11,0,969.0,82.0,4.5,22.3,849.0,822.86,630.73
2018,9,11,11,15,971.5,82.5,4.55,22.4,863.0,866.61,660.75
2018,9,11,11,30,974.0,83.0,4.6,22.5,877.0,907.33,688.5
2018,9,11,11,45,974.5,83.5,4.7,22.65,883.0,943.08,712.96
2018,9,11,12,0,975.0,84.0,4.8,22.8,889.0,975.32,735.03
2018,9,11,12,15,974.5,83.5,4.85,22.75,887.0,1001.92,753.5
2018,9,11,12,30,974.0,83.0,4.9,22.7,885.0,1024.67,769.47
2018,9,11,12,45,971.5,83.0,4.95,22.65,875.0,1042.11,781.98
2018,9,11,13,0,969.0,83.0,5.0,22.6,865.0,1055.49,791.93
2018,9,11,13,15,964.0,83.0,5.05,22.35,847.0,1062.28,798.27
2018,9,11,13,30,959.0,83.0,5.1,22.1,829.0,1064.94,802.02
2018,9,11,13,45,951.0,82.5,5.15,21.85,803.0,1059.89,800.72
2018,9,11,14,0,943.0,82.0,5.2,21.6,777.0,1050.78,796.86
2018,9,11,14,15,905.5,91.0,5.15,21.3,735.5,1019.59,777.25
2018,9,11,14,30,868.0,100.0,5.1,21.0,694.0,985.24,755.55
2018,9,11,14,45,853.0,98.5,5.1,20.7,655.0,957.76,738.96
2018,9,11,15,0,838.0,97.0,5.1,20.4,616.0,937.08,727.11
2018,9,11,15,15,841.5,88.0,5.1,20.4,578.0,911.34,710.75
2018,9,11,15,30,845.0,79.0,5.1,20.4,540.0,872.97,685.27
2018,9,11,15,45,838.5,73.5,5.05,19.8,496.5,835.94,661.85
2018,9,11,16,0,832.0,68.0,5.0,19.2,453.0,796.11,635.96
2018,9,11,16,15,802.0,65.0,4.9,18.7,402.0,745.55,600.98
2018,9,11,16,30,772.0,62.0,4.8,18.2,351.0,686.62,558.76
2018,9,11,16,45,728.5,58.5,4.75,17.75,298.5,617.27,507.24
2018,9,11,17,0,685.0,55.0,4.7,17.3,246.0,549.46,454.61
2018,9,11,17,15,618.0,49.5,4.65,16.75,194.5,466.61,386.07
2018,9,11,17,30,551.0,44.0,4.6,16.2,143.0,393.83,322.6
2018,9,11,17,45,437.5,36.0,4.5,15.65,98.5,295.67,235.81
2018,9,11,18,0,324.0,28.0,4.4,15.1,54.0,206.42,139.14
2018,9,11,18,15,174.0,16.0,4.35,14.85,28.5,84.25,0.0
2018,9,11,18,30,24.0,4.0,4.3,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,4.25,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,12,5,45,11.5,4.5,3.2,12.1,4.5,0.0,0.0
2018,9,12,6,0,23.0,9.0,3.2,12.2,9.0,8.19,0.0
2018,9,12,6,15,31.0,24.5,3.3,12.6,27.0,20.4,6.42
2018,9,12,6,30,39.0,40.0,3.4,13.0,45.0,32.8,22.56
2018,9,12,6,45,60.5,60.5,3.45,13.35,72.0,48.47,37.19
2018,9,12,7,0,82.0,81.0,3.5,13.7,99.0,63.75,51.2
2018,9,12,7,15,128.0,101.0,3.5,14.15,137.5,78.44,64.39
2018,9,12,7,30,174.0,121.0,3.5,14.6,176.0,92.8,76.99
2018,9,12,7,45,307.5,125.0,3.5,15.05,242.5,94.97,78.63
2018,9,12,8,0,441.0,129.0,3.5,15.5,309.0,128.38,86.11
2018,9,12,8,15,559.0,121.0,3.45,15.8,378.0,172.84,114.01
2018,9,12,8,30,677.0,113.0,3.4,16.1,447.0,230.07,157.53
2018,9,12,8,45,709.5,114.0,3.35,16.4,493.5,286.07,206.35
2018,9,12,9,0,742.0,115.0,3.3,16.7,540.0,345.33,258.28
2018,9,12,9,15,721.0,132.5,3.3,16.85,570.0,400.91,307.57
2018,9,12,9,30,700.0,150.0,3.3,17.0,600.0,453.3,352.6
2018,9,12,9,45,718.0,153.5,3.3,17.2,637.0,509.74,398.99
2018,9,12,10,0,736.0,157.0,3.3,17.4,674.0,566.78,444.5
2018,9,12,10,15,703.0,181.0,3.3,17.45,691.0,611.58,479.3
2018,9,12,10,30,670.0,205.0,3.3,17.5,708.0,651.58,509.44
2018,9,12,10,45,758.0,170.5,3.25,17.6,755.0,718.52,560.39
2018,9,12,11,0,846.0,136.0,3.2,17.7,802.0,787.47,611.11
2018,9,12,11,15,711.5,202.0,3.2,17.75,769.0,785.74,607.49
2018,9,12,11,30,577.0,268.0,3.2,17.8,736.0,765.28,590.02
2018,9,12,11,45,439.5,320.5,3.2,17.85,678.5,721.84,555.9
2018,9,12,12,0,302.0,373.0,3.2,17.9,621.0,658.14,506.78
2018,9,12,12,15,470.5,309.5,3.25,17.95,695.5,776.47,596.96
2018,9,12,12,30,639.0,246.0,3.3,18.0,770.0,892.14,682.09
2018,9,12,12,45,762.5,182.0,3.3,18.05,800.0,962.06,730.38
2018,9,12,13,0,886.0,118.0,3.3,18.1,830.0,1011.85,763.85
2018,9,12,13,15,703.5,182.0,3.35,18.05,739.5,929.31,708.18
2018,9,12,13,30,521.0,246.0,3.4,18.0,649.0,816.2,628.7
2018,9,12,13,45,330.0,294.5,3.45,17.95,547.0,663.33,515.91
2018,9,12,14,0,139.0,343.0,3.5,17.9,445.0,510.6,398.54
2018,9,12,14,15,184.0,321.5,3.55,17.85,450.5,533.53,419.1
2018,9,12,14,30,229.0,300.0,3.6,17.8,456.0,554.53,437.4
2018,9,12,14,45,235.5,283.0,3.65,17.75,435.5,540.96,428.61
2018,9,12,15,0,242.0,266.0,3.7,17.7,415.0,544.32,432.47
2018,9,12,15,15,331.5,227.5,3.7,17.7,416.0,578.94,462.78
2018,9,12,15,30,421.0,189.0,3.7,17.7,417.0,625.52,501.34
2018,9,12,15,45,393.5,177.5,3.8,17.45,375.5,576.29,465.32
2018,9,12,16,0,366.0,166.0,3.9,17.2,334.0,510.38,416.46
2018,9,12,16,15,336.5,149.5,3.9,16.9,290.0,455.04,374.32
2018,9,12,16,30,307.0,133.0,3.9,16.6,246.0,400.82,331.93
2018,9,12,16,45,281.0,114.0,3.85,16.25,205.5,347.32,289.08
2018,9,12,17,0,255.0,95.0,3.8,15.9,165.0,295.2,246.07
2018,9,12,17,15,217.0,78.5,3.75,15.5,129.0,240.82,199.65
2018,9,12,17,30,179.0,62.0,3.7,15.1,93.0,189.89,154.89
2018,9,12,17,45,134.5,44.5,3.6,14.7,63.5,137.88,108.06
2018,9,12,18,0,90.0,27.0,3.5,14.3,34.0,86.63,52.03
2018,9,12,18,15,53.5,15.0,3.4,14.05,18.0,34.96,0.0
2018,9,12,18,30,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,9,12,18,45,8.5,1.5,3.25,13.6,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,13,5,45,16.0,4.0,3.0,11.3,4.5,0.0,0.0
2018,9,13,6,0,32.0,8.0,3.0,11.4,9.0,7.28,0.0
2018,9,13,6,15,176.5,22.5,3.05,11.85,41.5,17.73,3.79
2018,9,13,6,30,321.0,37.0,3.1,12.3,74.0,30.22,20.33
2018,9,13,6,45,453.5,43.0,3.15,12.75,124.5,33.8,24.31
2018,9,13,7,0,586.0,49.0,3.2,13.2,175.0,37.57,28.0
2018,9,13,7,15,647.5,54.0,3.2,13.7,227.5,44.04,33.89
2018,9,13,7,30,709.0,59.0,3.2,14.2,280.0,47.04,36.53
2018,9,13,7,45,746.5,63.0,3.2,14.75,332.0,55.0,43.45
2018,9,13,8,0,784.0,67.0,3.2,15.3,384.0,112.19,59.84
2018,9,13,8,15,810.5,69.5,3.2,15.8,433.5,171.21,101.59
2018,9,13,8,30,837.0,72.0,3.2,16.3,483.0,237.6,157.17
2018,9,13,8,45,856.5,74.5,3.15,16.8,529.5,299.75,212.35
2018,9,13,9,0,876.0,77.0,3.1,17.3,576.0,363.3,268.81
2018,9,13,9,15,888.0,79.5,3.1,17.65,617.0,425.03,323.07
2018,9,13,9,30,900.0,82.0,3.1,18.0,658.0,486.72,375.63
2018,9,13,9,45,908.5,84.5,3.05,18.4,693.5,546.31,424.59
2018,9,13,10,0,917.0,87.0,3.0,18.8,729.0,604.93,471.01
2018,9,13,10,15,925.5,88.0,3.0,19.0,758.5,660.9,514.43
2018,9,13,10,30,934.0,89.0,3.0,19.2,788.0,715.34,555.42
2018,9,13,10,45,940.0,89.5,2.95,19.45,810.0,765.72,591.08
2018,9,13,11,0,946.0,90.0,2.9,19.7,832.0,813.83,623.17
2018,9,13,11,15,950.0,90.5,2.95,19.75,847.0,857.86,653.12
2018,9,13,11,30,954.0,91.0,3.0,19.8,862.0,899.02,680.92
2018,9,13,11,45,956.0,91.0,3.0,19.9,868.5,934.87,704.47
2018,9,13,12,0,958.0,91.0,3.0,20.0,875.0,967.34,725.68
2018,9,13,12,15,959.0,90.0,3.05,20.0,873.5,994.3,743.86
2018,9,13,12,30,960.0,89.0,3.1,20.0,872.0,1017.53,759.66
2018,9,13,12,45,960.0,87.5,3.15,20.0,862.5,1035.39,772.03
2018,9,13,13,0,960.0,86.0,3.2,20.0,853.0,1049.27,781.95
2018,9,13,13,15,956.0,85.5,3.2,19.95,835.5,1056.27,787.2
2018,9,13,13,30,952.0,85.0,3.2,19.9,818.0,1059.16,789.96
2018,9,13,13,45,946.0,84.5,3.25,19.8,793.0,1055.96,789.49
2018,9,13,14,0,940.0,84.0,3.3,19.7,768.0,1048.72,786.54
2018,9,13,14,15,931.5,82.0,3.3,19.55,735.5,1033.24,777.97
2018,9,13,14,30,923.0,80.0,3.3,19.4,703.0,1013.91,766.99
2018,9,13,14,45,911.0,78.5,3.3,19.25,664.5,988.13,751.69
2018,9,13,15,0,899.0,77.0,3.3,19.1,626.0,958.97,734.12
2018,9,13,15,15,883.5,75.0,3.3,19.1,582.0,922.79,711.19
2018,9,13,15,30,868.0,73.0,3.3,19.1,538.0,883.89,686.2
2018,9,13,15,45,846.5,70.5,3.3,18.6,490.0,836.69,656.23
2018,9,13,16,0,825.0,68.0,3.3,18.1,442.0,795.65,630.16
2018,9,13,16,15,795.5,64.5,3.25,17.75,391.0,737.14,589.88
2018,9,13,16,30,766.0,61.0,3.2,17.4,340.0,678.16,548.2
2018,9,13,16,45,723.0,57.0,3.15,17.05,288.0,608.84,497.12
2018,9,13,17,0,680.0,53.0,3.1,16.7,236.0,541.07,444.73
2018,9,13,17,15,611.5,47.5,3.0,16.2,185.0,457.74,376.09
2018,9,13,17,30,543.0,42.0,2.9,15.7,134.0,384.83,312.62
2018,9,13,17,45,426.0,33.5,2.75,15.2,90.5,285.32,224.46
2018,9,13,18,0,309.0,25.0,2.6,14.7,47.0,191.22,107.26
2018,9,13,18,15,165.0,14.0,2.55,14.35,24.5,78.13,0.0
2018,9,13,18,30,21.0,3.0,2.5,14.0,2.0,0.0,0.0
2018,9,13,18,45,10.5,1.5,2.4,13.65,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,14,5,45,55.0,5.5,1.95,10.15,6.5,0.0,0.0
2018,9,14,6,0,110.0,11.0,2.0,10.4,13.0,10.01,0.0
2018,9,14,6,15,276.0,22.0,2.05,11.05,47.5,18.3,2.74
2018,9,14,6,30,442.0,33.0,2.1,11.7,82.0,26.88,17.43
2018,9,14,6,45,533.0,39.5,2.15,12.3,130.0,31.1,21.95
2018,9,14,7,0,624.0,46.0,2.2,12.9,178.0,38.56,28.92
2018,9,14,7,15,679.5,50.5,2.2,13.6,230.0,41.23,31.4
2018,9,14,7,30,735.0,55.0,2.2,14.3,282.0,43.93,33.76
2018,9,14,7,45,771.5,58.5,2.15,14.95,334.0,52.0,40.77
2018,9,14,8,0,808.0,62.0,2.1,15.6,386.0,110.31,57.22
2018,9,14,8,15,833.5,65.0,2.1,16.3,436.5,176.02,104.19
2018,9,14,8,30,859.0,68.0,2.1,17.0,487.0,239.12,156.71
2018,9,14,8,45,878.0,69.5,2.05,17.7,533.5,301.6,211.66
2018,9,14,9,0,897.0,71.0,2.0,18.4,580.0,365.34,267.55
2018,9,14,9,15,808.5,106.0,2.0,18.9,589.5,415.49,313.32
2018,9,14,9,30,720.0,141.0,2.0,19.4,599.0,455.37,348.38
2018,9,14,9,45,640.5,181.0,1.95,19.85,605.5,495.79,381.06
2018,9,14,10,0,561.0,221.0,1.9,20.3,612.0,524.03,402.68
2018,9,14,10,15,662.5,191.5,1.95,20.6,671.5,597.18,458.18
2018,9,14,10,30,764.0,162.0,2.0,20.9,731.0,675.14,515.91
2018,9,14,10,45,788.0,157.5,2.0,21.2,759.0,726.6,552.49
2018,9,14,11,0,812.0,153.0,2.0,21.5,787.0,778.81,588.9
2018,9,14,11,15,808.0,158.5,2.05,21.65,799.0,817.64,614.7
2018,9,14,11,30,804.0,164.0,2.1,21.8,811.0,853.51,638.36
2018,9,14,11,45,787.5,172.5,2.15,21.95,810.0,878.34,654.54
2018,9,14,12,0,771.0,181.0,2.2,22.1,809.0,905.18,672.18
2018,9,14,12,15,816.5,159.0,2.35,22.1,822.5,943.4,698.71
2018,9,14,12,30,862.0,137.0,2.5,22.1,836.0,985.14,727.44
2018,9,14,12,45,842.0,144.5,2.6,22.05,820.5,992.65,733.34
2018,9,14,13,0,822.0,152.0,2.7,22.0,805.0,995.95,736.95
2018,9,14,13,15,844.5,137.5,2.75,21.85,796.0,1013.69,750.08
2018,9,14,13,30,867.0,123.0,2.8,21.7,787.0,1016.27,753.25
2018,9,14,13,45,826.5,133.5,2.9,21.55,750.0,1002.49,746.35
2018,9,14,14,0,786.0,144.0,3.0,21.4,713.0,973.63,729.54
2018,9,14,14,15,736.5,153.5,3.05,21.15,668.0,938.99,708.67
2018,9,14,14,30,687.0,163.0,3.1,20.9,623.0,895.12,681.28
2018,9,14,14,45,625.5,172.0,3.15,20.65,572.5,836.69,643.35
2018,9,14,15,0,564.0,181.0,3.2,20.4,522.0,769.83,598.7
2018,9,14,15,15,553.0,167.0,3.2,20.4,481.5,731.55,573.11
2018,9,14,15,30,542.0,153.0,3.2,20.4,441.0,691.32,545.59
2018,9,14,15,45,565.0,132.0,3.25,19.75,408.0,678.61,539.66
2018,9,14,16,0,588.0,111.0,3.3,19.1,375.0,654.17,524.65
2018,9,14,16,15,567.5,101.0,3.25,18.65,331.0,603.67,488.77
2018,9,14,16,30,547.0,91.0,3.2,18.2,287.0,552.67,451.45
2018,9,14,16,45,524.5,79.0,3.2,17.75,243.0,497.74,409.32
2018,9,14,17,0,502.0,67.0,3.2,17.3,199.0,443.18,365.63
2018,9,14,17,15,430.5,57.5,3.15,16.7,153.0,362.19,298.25
2018,9,14,17,30,359.0,48.0,3.1,16.1,107.0,287.31,233.51
2018,9,14,17,45,254.5,35.5,3.0,15.5,70.0,197.34,153.86
2018,9,14,18,0,150.0,23.0,2.9,14.9,33.0,114.33,51.38
2018,9,14,18,15,75.0,11.5,2.85,14.5,16.5,40.03,0.0
2018,9,14,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,15,5,45,17.5,4.0,2.95,11.4,4.0,0.0,0.0
2018,9,15,6,0,35.0,8.0,3.0,11.5,8.0,7.28,0.0
2018,9,15,6,15,134.0,23.0,3.1,11.9,35.5,18.14,0.9
2018,9,15,6,30,233.0,38.0,3.2,12.3,63.0,29.59,19.56
2018,9,15,6,45,339.5,48.0,3.3,12.65,107.0,38.2,28.13
2018,9,15,7,0,446.0,58.0,3.4,13.0,151.0,44.94,34.56
2018,9,15,7,15,549.0,62.5,3.4,13.45,208.5,46.91,36.48
2018,9,15,7,30,652.0,67.0,3.4,13.9,266.0,49.07,38.39
2018,9,15,7,45,708.5,68.5,3.4,14.35,320.5,59.55,47.58
2018,9,15,8,0,765.0,70.0,3.4,14.8,375.0,113.8,61.97
2018,9,15,8,15,793.0,73.5,3.4,15.15,425.0,172.72,103.95
2018,9,15,8,30,821.0,77.0,3.4,15.5,475.0,234.81,156.21
2018,9,15,8,45,841.5,79.0,3.4,15.9,521.0,296.45,211.24
2018,9,15,9,0,862.0,81.0,3.4,16.3,567.0,362.78,270.22
2018,9,15,9,15,879.0,82.0,3.4,16.6,609.0,424.38,324.6
2018,9,15,9,30,896.0,83.0,3.4,16.9,651.0,486.47,377.82
2018,9,15,9,45,909.5,83.0,3.4,17.15,687.0,546.06,427.52
2018,9,15,10,0,923.0,83.0,3.4,17.4,723.0,605.14,475.21
2018,9,15,10,15,931.5,83.5,3.4,17.6,752.0,660.82,518.93
2018,9,15,10,30,940.0,84.0,3.4,17.8,781.0,714.93,560.21
2018,9,15,10,45,947.0,83.5,3.45,17.95,803.0,765.16,596.74
2018,9,15,11,0,954.0,83.0,3.5,18.1,825.0,813.14,630.02
2018,9,15,11,15,958.0,83.5,3.5,18.2,839.5,857.28,660.15
2018,9,15,11,30,962.0,84.0,3.5,18.3,854.0,898.52,688.01
2018,9,15,11,45,964.0,83.5,3.5,18.4,860.0,933.87,711.62
2018,9,15,12,0,966.0,83.0,3.5,18.5,866.0,965.79,732.83
2018,9,15,12,15,966.5,82.5,3.55,18.5,864.5,992.75,751.28
2018,9,15,12,30,967.0,82.0,3.6,18.5,863.0,1015.93,767.28
2018,9,15,12,45,966.5,81.0,3.6,18.55,853.5,1033.7,779.23
2018,9,15,13,0,966.0,80.0,3.6,18.6,844.0,1047.46,788.63
2018,9,15,13,15,962.5,79.0,3.6,18.5,826.0,1054.17,793.94
2018,9,15,13,30,959.0,78.0,3.6,18.4,808.0,1056.74,796.69
2018,9,15,13,45,954.0,76.5,3.6,18.35,783.0,1053.08,795.32
2018,9,15,14,0,949.0,75.0,3.6,18.3,758.0,1045.32,791.4
2018,9,15,14,15,941.5,74.0,3.6,18.15,726.0,1031.67,783.98
2018,9,15,14,30,934.0,73.0,3.6,18.0,694.0,1014.16,774.09
2018,9,15,14,45,924.0,71.0,3.6,17.85,656.0,989.26,759.21
2018,9,15,15,0,914.0,69.0,3.6,17.7,618.0,960.86,741.97
2018,9,15,15,15,899.0,67.0,3.6,17.7,574.0,924.55,718.7
2018,9,15,15,30,884.0,65.0,3.6,17.7,530.0,885.45,693.29
2018,9,15,15,45,864.0,62.5,3.5,17.2,482.0,838.85,662.88
2018,9,15,16,0,844.0,60.0,3.4,16.7,434.0,790.38,630.58
2018,9,15,16,15,816.0,57.0,3.35,16.35,383.5,733.38,591.06
2018,9,15,16,30,788.0,54.0,3.3,16.0,333.0,682.8,555.3
2018,9,15,16,45,745.5,50.5,3.25,15.65,280.5,613.7,503.86
2018,9,15,17,0,703.0,47.0,3.2,15.3,228.0,546.15,451.21
2018,9,15,17,15,634.5,42.0,3.05,14.8,177.5,462.78,381.54
2018,9,15,17,30,566.0,37.0,2.9,14.3,127.0,384.46,312.79
2018,9,15,17,45,435.0,29.5,2.8,13.8,83.5,283.63,221.04
2018,9,15,18,0,304.0,22.0,2.7,13.3,40.0,180.9,58.44
2018,9,15,18,15,152.0,11.0,2.6,13.05,20.0,69.63,0.0
2018,9,15,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,5,45,57.0,5.0,1.75,10.05,5.5,0.0,0.0
2018,9,16,6,0,114.0,10.0,1.8,10.3,11.0,9.1,0.0
2018,9,16,6,15,283.5,19.5,1.85,10.95,44.0,16.14,0.0
2018,9,16,6,30,453.0,29.0,1.9,11.6,77.0,25.61,16.14
2018,9,16,6,45,544.0,35.0,1.95,12.2,124.5,29.91,20.86
2018,9,16,7,0,635.0,41.0,2.0,12.8,172.0,34.26,25.06
2018,9,16,7,15,689.5,45.5,2.0,13.5,223.5,37.15,27.75
2018,9,16,7,30,744.0,50.0,2.0,14.2,275.0,40.02,30.29
2018,9,16,7,45,780.5,53.0,2.0,14.85,327.0,48.29,37.52
2018,9,16,8,0,817.0,56.0,2.0,15.5,379.0,112.02,58.3
2018,9,16,8,15,841.5,58.5,1.95,16.2,428.5,172.38,100.92
2018,9,16,8,30,866.0,61.0,1.9,16.9,478.0,235.24,153.43
2018,9,16,8,45,884.5,62.5,1.9,17.55,524.0,297.87,208.72
2018,9,16,9,0,903.0,64.0,1.9,18.2,570.0,361.7,264.92
2018,9,16,9,15,916.0,65.5,1.9,18.7,611.5,424.31,319.1
2018,9,16,9,30,929.0,67.0,1.9,19.2,653.0,486.91,371.4
2018,9,16,9,45,939.0,68.0,1.85,19.65,688.5,547.23,419.89
2018,9,16,10,0,949.0,69.0,1.8,20.1,724.0,606.63,465.72
2018,9,16,10,15,956.0,70.5,1.85,20.45,753.0,663.47,508.71
2018,9,16,10,30,963.0,72.0,1.9,20.8,782.0,718.57,549.1
2018,9,16,10,45,968.0,72.5,1.95,21.1,804.0,769.21,583.78
2018,9,16,11,0,973.0,73.0,2.0,21.4,826.0,817.4,615.54
2018,9,16,11,15,976.0,73.5,2.1,21.55,840.0,861.31,644.9
2018,9,16,11,30,979.0,74.0,2.2,21.7,854.0,902.17,672.07
2018,9,16,11,45,980.0,74.5,2.25,21.8,860.0,938.07,695.5
2018,9,16,12,0,981.0,75.0,2.3,21.9,866.0,970.45,716.59
2018,9,16,12,15,979.5,74.5,2.4,21.9,863.0,995.73,733.87
2018,9,16,12,30,978.0,74.0,2.5,21.9,860.0,1017.09,748.75
2018,9,16,12,45,975.0,75.0,2.6,21.9,850.0,1034.7,761.33
2018,9,16,13,0,972.0,76.0,2.7,21.9,840.0,1048.24,771.44
2018,9,16,13,15,968.0,75.0,2.8,21.75,822.0,1054.35,777.37
2018,9,16,13,30,964.0,74.0,2.9,21.6,804.0,1056.29,780.79
2018,9,16,13,45,957.5,73.0,2.95,21.5,778.0,1051.58,779.41
2018,9,16,14,0,951.0,72.0,3.0,21.4,752.0,1042.77,775.55
2018,9,16,14,15,942.5,71.0,3.05,21.2,719.5,1027.98,768.18
2018,9,16,14,30,934.0,70.0,3.1,21.0,687.0,1009.35,758.36
2018,9,16,14,45,922.5,68.5,3.15,20.75,648.5,983.5,743.86
2018,9,16,15,0,911.0,67.0,3.2,20.5,610.0,954.24,727.02
2018,9,16,15,15,895.5,65.0,3.2,20.5,566.0,917.44,703.8
2018,9,16,15,30,880.0,63.0,3.2,20.5,522.0,877.89,678.49
2018,9,16,15,45,859.0,61.0,3.2,19.9,474.0,831.14,649.23
2018,9,16,16,0,838.0,59.0,3.2,19.3,426.0,782.63,618.04
2018,9,16,16,15,808.0,56.0,3.15,18.9,375.0,724.25,577.98
2018,9,16,16,30,778.0,53.0,3.1,18.5,324.0,672.49,541.72
2018,9,16,16,45,734.0,49.5,3.1,18.05,272.5,602.81,490.57
2018,9,16,17,0,690.0,46.0,3.1,17.6,221.0,534.88,438.1
2018,9,16,17,15,619.5,41.0,3.0,17.0,171.0,451.08,368.67
2018,9,16,17,30,549.0,36.0,2.9,16.4,121.0,372.57,300.23
2018,9,16,17,45,415.5,28.5,2.8,15.8,78.5,271.92,208.14
2018,9,16,18,0,282.0,21.0,2.7,15.2,36.0,167.5,17.16
2018,9,16,18,15,141.0,10.5,2.65,14.85,18.0,64.57,0.0
2018,9,16,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,5,45,37.5,4.0,2.7,10.75,4.5,0.0,0.0
2018,9,17,6,0,75.0,8.0,2.7,10.9,9.0,7.28,0.0
2018,9,17,6,15,235.5,20.0,2.75,11.55,41.0,16.68,0.0
2018,9,17,6,30,396.0,32.0,2.8,12.2,73.0,26.22,16.46
2018,9,17,6,45,495.5,39.5,2.8,12.85,120.0,31.29,21.96
2018,9,17,7,0,595.0,47.0,2.8,13.5,167.0,36.33,26.8
2018,9,17,7,15,653.0,51.5,2.8,14.05,218.0,42.26,32.24
2018,9,17,7,30,711.0,56.0,2.8,14.6,269.0,44.9,34.57
2018,9,17,7,45,748.5,60.5,2.8,15.15,321.0,54.1,42.61
2018,9,17,8,0,786.0,65.0,2.8,15.7,373.0,111.93,59.33
2018,9,17,8,15,812.5,67.5,2.8,16.2,422.5,171.14,101.35
2018,9,17,8,30,839.0,70.0,2.8,16.7,472.0,237.5,156.9
2018,9,17,8,45,858.0,72.5,2.8,17.2,518.0,299.66,212.05
2018,9,17,9,0,877.0,75.0,2.8,17.7,564.0,363.13,268.36
2018,9,17,9,15,891.5,77.0,2.8,18.15,605.5,425.42,322.72
2018,9,17,9,30,906.0,79.0,2.8,18.6,647.0,487.92,375.51
2018,9,17,9,45,916.5,80.0,2.8,19.05,682.0,547.37,424.19
2018,9,17,10,0,927.0,81.0,2.8,19.5,717.0,605.98,470.47
2018,9,17,10,15,934.0,82.5,2.85,19.7,746.0,661.82,513.78
2018,9,17,10,30,941.0,84.0,2.9,19.9,775.0,715.94,554.59
2018,9,17,10,45,946.0,85.0,2.95,20.15,796.5,766.19,590.35
2018,9,17,11,0,951.0,86.0,3.0,20.4,818.0,814.05,622.78
2018,9,17,11,15,953.5,87.0,3.1,20.5,832.0,857.3,652.38
2018,9,17,11,30,956.0,88.0,3.2,20.6,846.0,897.56,679.78
2018,9,17,11,45,957.0,88.0,3.25,20.65,851.5,932.29,703.13
2018,9,17,12,0,958.0,88.0,3.3,20.7,857.0,963.55,724.12
2018,9,17,12,15,958.0,87.5,3.35,20.7,855.0,989.75,741.89
2018,9,17,12,30,958.0,87.0,3.4,20.7,853.0,1012.18,757.23
2018,9,17,12,45,956.5,86.5,3.5,20.7,843.0,1029.28,769.54
2018,9,17,13,0,955.0,86.0,3.6,20.7,833.0,1042.39,779.38
2018,9,17,13,15,951.0,85.0,3.65,20.6,815.0,1048.41,784.59
2018,9,17,13,30,947.0,84.0,3.7,20.5,797.0,1050.32,787.29
2018,9,17,13,45,941.0,83.0,3.7,20.4,771.5,1046.15,785.75
2018,9,17,14,0,935.0,82.0,3.7,20.3,746.0,1037.95,781.72
2018,9,17,14,15,926.0,81.0,3.75,20.05,713.5,1022.84,774.0
2018,9,17,14,30,917.0,80.0,3.8,19.8,681.0,1003.97,763.85
2018,9,17,14,45,904.5,78.5,3.8,19.6,642.5,977.49,748.05
2018,9,17,15,0,892.0,77.0,3.8,19.4,604.0,947.71,729.97
2018,9,17,15,15,875.5,75.0,3.8,19.4,560.0,910.53,706.06
2018,9,17,15,30,859.0,73.0,3.8,19.4,516.0,870.73,680.11
2018,9,17,15,45,836.5,70.0,3.75,18.75,467.5,822.15,648.84
2018,9,17,16,0,814.0,67.0,3.7,18.1,419.0,779.8,621.51
2018,9,17,16,15,782.0,63.5,3.7,17.65,368.0,719.64,579.83
2018,9,17,16,30,750.0,60.0,3.7,17.2,317.0,659.28,536.71
2018,9,17,16,45,702.5,55.5,3.65,16.75,265.0,586.93,482.41
2018,9,17,17,0,655.0,51.0,3.6,16.3,213.0,516.62,426.56
2018,9,17,17,15,578.0,45.5,3.5,15.75,163.5,434.62,357.37
2018,9,17,17,30,501.0,40.0,3.4,15.2,114.0,354.9,287.07
2018,9,17,17,45,359.0,30.5,3.3,14.6,73.0,245.18,186.08
2018,9,17,18,0,217.0,21.0,3.2,14.0,32.0,135.79,0.0
2018,9,17,18,15,108.5,10.5,3.1,13.7,16.0,51.69,0.0
2018,9,17,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,21.0,4.0,2.85,10.5,4.0,0.0,0.0
2018,9,18,6,0,42.0,8.0,2.8,10.7,8.0,7.28,0.0
2018,9,18,6,15,146.0,22.0,2.85,11.35,34.5,17.45,0.0
2018,9,18,6,30,250.0,36.0,2.9,12.0,61.0,28.17,17.94
2018,9,18,6,45,384.0,45.5,2.9,12.65,109.5,36.49,26.51
2018,9,18,7,0,518.0,55.0,2.9,13.3,158.0,43.01,32.74
2018,9,18,7,15,582.5,61.5,2.85,13.85,209.0,46.62,36.14
2018,9,18,7,30,647.0,68.0,2.8,14.4,260.0,50.19,39.31
2018,9,18,7,45,690.0,72.5,2.75,15.0,311.0,58.58,46.62
2018,9,18,8,0,733.0,77.0,2.7,15.6,362.0,118.1,66.48
2018,9,18,8,15,763.5,80.0,2.65,16.15,411.5,175.01,106.71
2018,9,18,8,30,794.0,83.0,2.6,16.7,461.0,235.42,156.97
2018,9,18,8,45,816.5,86.0,2.55,17.3,507.5,296.88,210.94
2018,9,18,9,0,839.0,89.0,2.5,17.9,554.0,360.26,266.45
2018,9,18,9,15,859.5,89.5,2.4,18.4,596.5,422.18,319.72
2018,9,18,9,30,880.0,90.0,2.3,18.9,639.0,486.43,372.94
2018,9,18,9,45,897.5,88.5,2.25,19.45,675.5,545.84,420.72
2018,9,18,10,0,915.0,87.0,2.2,20.0,712.0,605.12,466.6
2018,9,18,10,15,922.5,88.0,2.2,20.35,740.5,660.21,508.31
2018,9,18,10,30,930.0,89.0,2.2,20.7,769.0,713.64,547.49
2018,9,18,10,45,935.5,90.5,2.2,21.05,791.0,764.25,582.59
2018,9,18,11,0,941.0,92.0,2.2,21.4,813.0,812.55,614.17
2018,9,18,11,15,944.5,92.5,2.3,21.6,827.0,855.72,643.04
2018,9,18,11,30,948.0,93.0,2.4,21.8,841.0,895.97,669.8
2018,9,18,11,45,949.5,93.0,2.45,22.0,847.0,930.86,692.43
2018,9,18,12,0,951.0,93.0,2.5,22.2,853.0,962.35,712.79
2018,9,18,12,15,951.0,93.0,2.65,22.2,851.0,988.91,731.42
2018,9,18,12,30,951.0,93.0,2.8,22.2,849.0,1011.73,747.73
2018,9,18,12,45,950.0,92.5,2.95,22.25,839.5,1029.19,760.52
2018,9,18,13,0,949.0,92.0,3.1,22.3,830.0,1042.71,770.89
2018,9,18,13,15,944.0,91.5,3.2,22.25,811.5,1048.25,776.06
2018,9,18,13,30,939.0,91.0,3.3,22.2,793.0,1049.71,778.77
2018,9,18,13,45,932.0,90.5,3.4,22.1,767.5,1045.14,777.83
2018,9,18,14,0,925.0,90.0,3.5,22.0,742.0,1036.58,774.42
2018,9,18,14,15,914.0,89.0,3.65,21.85,709.0,1019.6,766.01
2018,9,18,14,30,903.0,88.0,3.8,21.7,676.0,998.93,755.15
2018,9,18,14,45,887.0,87.5,3.9,21.55,636.5,970.56,738.65
2018,9,18,15,0,871.0,87.0,4.0,21.4,597.0,939.11,719.93
2018,9,18,15,15,853.5,84.5,4.0,21.4,553.0,910.18,701.87
2018,9,18,15,30,836.0,82.0,4.0,21.4,509.0,869.11,675.06
2018,9,18,15,45,807.0,79.5,4.2,20.85,459.5,815.82,641.39
2018,9,18,16,0,778.0,77.0,4.4,20.3,410.0,761.29,605.89
2018,9,18,16,15,735.5,75.0,4.4,19.8,358.5,695.82,560.1
2018,9,18,16,30,693.0,73.0,4.4,19.3,307.0,635.95,517.1
2018,9,18,16,45,635.5,67.5,4.45,18.75,254.5,557.96,458.29
2018,9,18,17,0,578.0,62.0,4.5,18.2,202.0,483.14,397.85
2018,9,18,17,15,489.0,54.5,4.45,17.5,153.0,390.54,320.23
2018,9,18,17,30,400.0,47.0,4.4,16.8,104.0,305.08,245.53
2018,9,18,17,45,263.0,33.5,4.35,16.05,65.0,198.85,147.11
2018,9,18,18,0,126.0,20.0,4.3,15.3,26.0,93.94,0.0
2018,9,18,18,15,63.0,10.0,4.2,14.9,13.0,9.1,0.0
2018,9,18,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
