Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,29,5,45,4.0,0.5,1.55,12.65,0.5,0.0,0.0
2018,9,29,6,0,8.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,9,29,6,15,18.0,5.5,1.65,12.95,6.5,5.0,0.0
2018,9,29,6,30,28.0,10.0,1.7,13.2,12.0,8.44,0.0
2018,9,29,6,45,62.0,28.5,1.8,13.45,37.5,23.18,14.28
2018,9,29,7,0,96.0,47.0,1.9,13.7,63.0,37.29,27.32
2018,9,29,7,15,66.5,48.5,1.95,14.0,61.5,40.71,30.71
2018,9,29,7,30,37.0,50.0,2.0,14.3,60.0,44.0,33.79
2018,9,29,7,45,18.5,37.5,2.1,14.6,42.5,34.02,23.42
2018,9,29,8,0,0.0,25.0,2.2,14.9,25.0,22.01,13.24
2018,9,29,8,15,0.0,45.0,2.2,15.3,45.0,39.7,28.24
2018,9,29,8,30,0.0,65.0,2.2,15.7,65.0,57.45,43.07
2018,9,29,8,45,0.0,66.5,2.25,16.05,66.5,58.79,43.98
2018,9,29,9,0,0.0,68.0,2.3,16.4,68.0,60.14,44.91
2018,9,29,9,15,0.0,65.5,2.3,16.7,65.5,57.94,42.88
2018,9,29,9,30,0.0,63.0,2.3,17.0,63.0,55.74,40.89
2018,9,29,9,45,0.0,66.5,2.3,17.25,66.5,58.87,43.33
2018,9,29,10,0,0.0,70.0,2.3,17.5,70.0,62.0,45.77
2018,9,29,10,15,0.0,79.0,2.35,17.65,79.0,70.03,52.24
2018,9,29,10,30,0.0,88.0,2.4,17.8,88.0,78.06,58.68
2018,9,29,10,45,0.5,107.0,2.4,17.9,107.5,95.45,72.72
2018,9,29,11,0,1.0,126.0,2.4,18.0,127.0,113.06,86.85
2018,9,29,11,15,0.5,111.0,2.4,18.05,111.5,99.21,75.54
2018,9,29,11,30,0.0,96.0,2.4,18.1,96.0,85.29,64.22
2018,9,29,11,45,0.0,95.0,2.4,18.1,95.0,84.4,63.49
2018,9,29,12,0,0.0,94.0,2.4,18.1,94.0,83.5,62.75
2018,9,29,12,15,0.5,100.0,2.4,18.1,100.5,89.42,67.57
2018,9,29,12,30,1.0,106.0,2.4,18.1,107.0,95.39,72.44
2018,9,29,12,45,0.5,98.0,2.4,18.05,98.5,87.61,66.16
2018,9,29,13,0,0.0,90.0,2.4,18.0,90.0,79.89,59.94
2018,9,29,13,15,1.5,112.0,2.4,17.9,113.0,101.51,77.66
2018,9,29,13,30,3.0,134.0,2.4,17.8,136.0,123.69,95.78
2018,9,29,13,45,61.0,119.5,2.35,17.7,159.5,185.75,148.61
2018,9,29,14,0,119.0,105.0,2.3,17.6,183.0,238.95,193.68
2018,9,29,14,15,209.0,113.5,2.3,17.45,241.5,354.33,287.75
2018,9,29,14,30,299.0,122.0,2.3,17.3,300.0,450.61,364.8
2018,9,29,14,45,236.0,118.0,2.25,17.15,253.0,383.01,311.14
2018,9,29,15,0,173.0,114.0,2.2,17.0,206.0,297.63,243.4
2018,9,29,15,15,94.5,117.0,2.2,17.0,166.5,213.39,174.0
2018,9,29,15,30,16.0,120.0,2.2,17.0,127.0,124.75,99.1
2018,9,29,15,45,60.5,121.0,2.15,16.7,144.0,173.89,141.85
2018,9,29,16,0,105.0,122.0,2.1,16.4,161.0,225.67,185.93
2018,9,29,16,15,128.5,89.0,2.0,16.1,129.5,200.34,166.25
2018,9,29,16,30,152.0,56.0,1.9,15.8,98.0,183.63,153.18
2018,9,29,16,45,76.0,32.5,1.85,15.55,53.5,95.28,77.13
2018,9,29,17,0,0.0,9.0,1.8,15.3,9.0,7.9,1.04
2018,9,29,17,15,0.0,6.5,1.7,15.0,6.5,5.7,0.0
2018,9,29,17,30,0.0,4.0,1.6,14.7,4.0,3.5,0.0
2018,9,29,17,45,2.5,2.5,1.5,14.45,2.5,3.44,0.0
2018,9,29,18,0,5.0,1.0,1.4,14.2,1.0,0.0,0.0
2018,9,29,18,15,2.5,0.5,1.4,14.05,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,30,6,15,7.5,10.0,1.0,13.75,10.5,9.1,0.0
2018,9,30,6,30,15.0,20.0,1.0,14.0,21.0,17.4,3.27
2018,9,30,6,45,108.5,38.0,1.0,14.2,55.0,30.39,20.3
2018,9,30,7,0,202.0,56.0,1.0,14.4,89.0,44.12,33.2
2018,9,30,7,15,312.5,65.0,1.0,14.7,136.5,48.69,37.69
2018,9,30,7,30,423.0,74.0,1.0,15.0,184.0,54.76,43.24
2018,9,30,7,45,361.5,101.0,1.0,15.25,208.5,77.6,57.35
2018,9,30,8,0,300.0,128.0,1.0,15.5,233.0,123.51,87.18
2018,9,30,8,15,267.0,144.0,1.0,15.9,247.5,154.52,111.77
2018,9,30,8,30,234.0,160.0,1.0,16.3,262.0,181.42,135.47
2018,9,30,8,45,218.0,185.5,1.05,16.75,288.5,216.52,165.4
2018,9,30,9,0,202.0,211.0,1.1,17.2,315.0,249.59,193.12
2018,9,30,9,15,426.0,177.5,1.1,17.6,418.5,328.34,252.67
2018,9,30,9,30,650.0,144.0,1.1,18.0,522.0,431.74,331.99
2018,9,30,9,45,672.0,144.0,1.15,18.45,554.5,483.67,372.98
2018,9,30,10,0,694.0,144.0,1.2,18.9,587.0,536.49,413.81
2018,9,30,10,15,517.5,208.0,1.25,19.15,546.5,524.88,404.94
2018,9,30,10,30,341.0,272.0,1.3,19.4,506.0,490.94,378.55
2018,9,30,10,45,221.5,299.5,1.35,19.65,453.0,444.89,343.24
2018,9,30,11,0,102.0,327.0,1.4,19.9,400.0,385.84,297.03
2018,9,30,11,15,171.0,299.5,1.45,20.0,425.0,430.65,332.69
2018,9,30,11,30,240.0,272.0,1.5,20.1,450.0,481.18,371.7
2018,9,30,11,45,293.5,264.0,1.5,20.25,482.5,530.9,408.87
2018,9,30,12,0,347.0,256.0,1.5,20.4,515.0,597.35,457.21
2018,9,30,12,15,338.0,276.5,1.5,20.4,528.0,608.58,464.54
2018,9,30,12,30,329.0,297.0,1.5,20.4,541.0,633.46,481.66
2018,9,30,12,45,348.5,288.5,1.5,20.45,543.5,652.37,495.63
2018,9,30,13,0,368.0,280.0,1.5,20.5,546.0,670.06,508.83
2018,9,30,13,15,374.0,279.5,1.5,20.45,544.0,682.19,517.89
2018,9,30,13,30,380.0,279.0,1.5,20.4,542.0,692.74,525.97
2018,9,30,13,45,399.5,261.5,1.45,20.3,528.5,713.11,541.0
2018,9,30,14,0,419.0,244.0,1.4,20.2,515.0,713.98,542.83
2018,9,30,14,15,518.0,202.5,1.35,20.05,520.5,761.76,579.69
2018,9,30,14,30,617.0,161.0,1.3,19.9,526.0,811.82,615.76
2018,9,30,14,45,623.0,145.5,1.25,19.75,493.0,790.87,602.01
2018,9,30,15,0,629.0,130.0,1.2,19.6,460.0,766.55,586.75
2018,9,30,15,15,481.0,141.0,1.2,19.6,380.5,624.18,487.48
2018,9,30,15,30,333.0,152.0,1.2,19.6,301.0,478.72,380.32
2018,9,30,15,45,427.5,125.0,1.15,19.1,294.5,533.69,425.84
2018,9,30,16,0,522.0,98.0,1.1,18.6,288.0,568.54,454.04
2018,9,30,16,15,488.0,87.5,0.95,18.3,244.5,509.52,409.02
2018,9,30,16,30,454.0,77.0,0.8,18.0,201.0,451.45,363.95
2018,9,30,16,45,391.0,66.5,0.7,17.65,157.5,371.03,299.98
2018,9,30,17,0,328.0,56.0,0.6,17.3,114.0,301.43,242.1
2018,9,30,17,15,243.0,42.0,0.45,17.0,77.5,220.17,172.49
2018,9,30,17,30,158.0,28.0,0.3,16.7,41.0,144.73,94.97
2018,9,30,17,45,85.0,15.0,0.2,16.35,21.5,53.25,0.0
2018,9,30,18,0,12.0,2.0,0.1,16.0,2.0,0.0,0.0
2018,9,30,18,15,6.0,1.0,0.15,15.8,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.05,13.2,3.5,3.18,0.0
2018,10,1,6,30,0.0,7.0,1.0,13.4,7.0,6.14,0.0
2018,10,1,6,45,0.0,12.0,0.95,13.6,12.0,10.54,3.35
2018,10,1,7,0,0.0,17.0,0.9,13.8,17.0,14.94,7.58
2018,10,1,7,15,0.0,23.0,0.95,13.95,23.0,20.23,12.48
2018,10,1,7,30,0.0,29.0,1.0,14.1,29.0,25.53,17.32
2018,10,1,7,45,0.0,50.5,1.0,14.25,50.5,44.57,32.69
2018,10,1,8,0,0.0,72.0,1.0,14.4,72.0,63.44,48.67
2018,10,1,8,15,0.0,80.5,1.05,14.65,80.5,70.91,54.78
2018,10,1,8,30,0.0,89.0,1.1,14.9,89.0,78.41,60.85
2018,10,1,8,45,0.0,96.5,1.15,15.2,96.5,85.08,66.14
2018,10,1,9,0,0.0,104.0,1.2,15.5,104.0,91.78,71.41
2018,10,1,9,15,0.0,112.5,1.2,15.7,112.5,99.37,77.4
2018,10,1,9,30,0.0,121.0,1.2,15.9,121.0,107.02,83.39
2018,10,1,9,45,0.5,137.0,1.25,16.1,137.5,121.61,95.02
2018,10,1,10,0,1.0,153.0,1.3,16.3,154.0,136.41,106.72
2018,10,1,10,15,3.5,166.5,1.3,16.55,169.0,150.41,117.7
2018,10,1,10,30,6.0,180.0,1.3,16.8,184.0,164.81,128.95
2018,10,1,10,45,8.5,201.0,1.3,17.0,207.0,186.46,145.91
2018,10,1,11,0,11.0,222.0,1.3,17.2,230.0,208.65,163.13
2018,10,1,11,15,40.5,266.0,1.3,17.35,295.5,283.77,222.08
2018,10,1,11,30,70.0,310.0,1.3,17.5,361.0,355.88,277.22
2018,10,1,11,45,58.0,299.5,1.35,17.65,342.0,339.58,264.13
2018,10,1,12,0,46.0,289.0,1.4,17.8,323.0,322.04,250.55
2018,10,1,12,15,26.5,241.5,1.4,17.8,261.0,258.22,201.26
2018,10,1,12,30,7.0,194.0,1.4,17.8,199.0,183.49,142.59
2018,10,1,12,45,4.5,172.5,1.4,17.85,175.5,161.04,125.03
2018,10,1,13,0,2.0,151.0,1.4,17.9,152.0,138.49,107.11
2018,10,1,13,15,1.0,134.5,1.4,17.8,135.0,122.1,94.13
2018,10,1,13,30,0.0,118.0,1.4,17.7,118.0,105.71,81.05
2018,10,1,13,45,1.5,139.0,1.35,17.65,140.0,127.25,98.68
2018,10,1,14,0,3.0,160.0,1.3,17.6,162.0,149.52,116.77
2018,10,1,14,15,3.5,157.0,1.25,17.5,159.0,147.59,115.45
2018,10,1,14,30,4.0,154.0,1.2,17.4,156.0,145.74,114.27
2018,10,1,14,45,3.0,148.5,1.15,17.25,150.0,140.03,109.94
2018,10,1,15,0,2.0,143.0,1.1,17.1,144.0,134.46,105.74
2018,10,1,15,15,2.0,134.0,1.1,17.1,135.0,126.31,99.42
2018,10,1,15,30,2.0,125.0,1.1,17.1,126.0,118.25,93.14
2018,10,1,15,45,1.5,116.5,0.95,16.8,117.0,110.45,87.05
2018,10,1,16,0,1.0,108.0,0.8,16.5,108.0,102.93,81.11
2018,10,1,16,15,1.0,92.0,0.75,16.3,92.0,87.55,68.5
2018,10,1,16,30,1.0,76.0,0.7,16.1,76.0,72.12,55.61
2018,10,1,16,45,0.5,58.0,0.65,15.95,58.0,53.88,40.1
2018,10,1,17,0,0.0,40.0,0.6,15.8,40.0,35.45,24.24
2018,10,1,17,15,0.5,28.0,0.5,15.7,28.0,24.97,14.93
2018,10,1,17,30,1.0,16.0,0.4,15.6,16.0,14.6,3.99
2018,10,1,17,45,1.0,8.5,0.35,15.45,8.5,8.2,0.0
2018,10,1,18,0,1.0,1.0,0.3,15.3,1.0,0.0,0.0
2018,10,1,18,15,0.5,0.5,0.35,15.25,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,1.4,14.8,1.5,1.36,0.0
2018,10,2,6,30,0.0,3.0,1.4,14.9,3.0,2.63,0.0
2018,10,2,6,45,0.0,4.5,1.4,15.05,4.5,3.94,0.0
2018,10,2,7,0,0.0,6.0,1.4,15.2,6.0,5.26,0.0
2018,10,2,7,15,0.0,7.5,1.4,15.5,7.5,6.58,0.2
2018,10,2,7,30,0.0,9.0,1.4,15.8,9.0,7.9,1.42
2018,10,2,7,45,0.0,11.5,1.4,16.05,11.5,10.1,3.01
2018,10,2,8,0,0.0,14.0,1.4,16.3,14.0,12.31,4.89
2018,10,2,8,15,0.0,31.0,1.4,16.9,31.0,27.31,17.6
2018,10,2,8,30,0.0,48.0,1.4,17.5,48.0,42.36,30.16
2018,10,2,8,45,20.5,106.5,1.45,18.05,117.0,99.02,76.34
2018,10,2,9,0,41.0,165.0,1.5,18.6,186.0,157.54,123.15
2018,10,2,9,15,120.5,203.5,1.5,18.95,271.5,227.51,177.62
2018,10,2,9,30,200.0,242.0,1.5,19.3,357.0,306.99,239.16
2018,10,2,9,45,151.0,256.5,1.5,19.7,346.0,310.01,241.41
2018,10,2,10,0,102.0,271.0,1.5,20.1,335.0,302.76,235.4
2018,10,2,10,15,64.5,261.0,1.5,20.4,302.0,278.37,216.1
2018,10,2,10,30,27.0,251.0,1.5,20.7,269.0,249.5,193.0
2018,10,2,10,45,134.5,278.0,1.5,20.95,373.0,363.03,281.44
2018,10,2,11,0,242.0,305.0,1.5,21.2,477.0,489.05,375.62
2018,10,2,11,15,215.5,303.0,1.5,21.4,458.0,469.84,360.25
2018,10,2,11,30,189.0,301.0,1.5,21.6,439.0,457.3,350.53
2018,10,2,11,45,140.0,317.0,1.5,21.75,419.5,441.42,337.41
2018,10,2,12,0,91.0,333.0,1.5,21.9,400.0,408.43,311.69
2018,10,2,12,15,278.0,273.0,1.5,21.95,477.0,550.08,420.72
2018,10,2,12,30,465.0,213.0,1.5,22.0,554.0,686.15,520.78
2018,10,2,12,45,450.5,211.0,1.45,22.05,537.0,681.63,516.05
2018,10,2,13,0,436.0,209.0,1.4,22.1,520.0,674.58,510.95
2018,10,2,13,15,345.5,244.5,1.4,22.05,487.0,614.42,467.15
2018,10,2,13,30,255.0,280.0,1.4,22.0,454.0,571.48,434.85
2018,10,2,13,45,171.0,277.5,1.35,21.95,392.0,471.37,361.46
2018,10,2,14,0,87.0,275.0,1.3,21.9,330.0,371.07,286.02
2018,10,2,14,15,161.0,263.0,1.3,21.7,359.0,449.36,348.0
2018,10,2,14,30,235.0,251.0,1.3,21.5,388.0,507.06,393.08
2018,10,2,14,45,398.0,196.5,1.25,21.35,409.5,629.98,486.43
2018,10,2,15,0,561.0,142.0,1.2,21.2,431.0,715.63,550.1
2018,10,2,15,15,487.0,144.5,1.2,21.2,379.5,632.39,491.19
2018,10,2,15,30,413.0,147.0,1.2,21.2,328.0,559.32,438.79
2018,10,2,15,45,312.5,133.5,1.2,20.55,261.5,429.65,343.39
2018,10,2,16,0,212.0,120.0,1.2,19.9,195.0,324.19,262.17
2018,10,2,16,15,317.0,95.5,1.2,19.5,188.5,382.67,311.06
2018,10,2,16,30,422.0,71.0,1.2,19.1,182.0,413.35,336.02
2018,10,2,16,45,244.0,63.5,1.2,18.65,124.5,267.81,217.55
2018,10,2,17,0,66.0,56.0,1.2,18.2,67.0,113.8,89.27
2018,10,2,17,15,49.5,38.5,1.2,17.85,45.0,81.38,60.69
2018,10,2,17,30,33.0,21.0,1.2,17.5,23.0,46.01,21.36
2018,10,2,17,45,22.0,11.5,1.2,17.1,12.5,20.61,0.0
2018,10,2,18,0,11.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,10,2,18,15,5.5,1.0,1.2,16.6,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.2,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.5,15.3,3.0,2.63,0.0
2018,10,3,6,45,0.0,5.0,0.55,15.4,5.0,4.38,0.0
2018,10,3,7,0,0.0,7.0,0.6,15.5,7.0,6.14,0.0
2018,10,3,7,15,0.0,10.0,0.55,15.65,10.0,8.78,2.17
2018,10,3,7,30,0.0,13.0,0.5,15.8,13.0,11.42,4.59
2018,10,3,7,45,0.0,26.0,0.5,15.95,26.0,22.88,14.0
2018,10,3,8,0,0.0,39.0,0.5,16.1,39.0,34.38,23.78
2018,10,3,8,15,0.0,62.0,0.5,16.3,62.0,54.77,40.94
2018,10,3,8,30,0.0,85.0,0.5,16.5,85.0,74.98,57.64
2018,10,3,8,45,0.0,87.0,0.5,16.75,87.0,76.9,58.95
2018,10,3,9,0,0.0,89.0,0.5,17.0,89.0,78.76,60.23
2018,10,3,9,15,3.5,119.5,0.55,17.3,121.5,106.85,82.95
2018,10,3,9,30,7.0,150.0,0.6,17.6,154.0,135.62,105.83
2018,10,3,9,45,5.0,159.0,0.6,17.85,162.0,143.38,111.62
2018,10,3,10,0,3.0,168.0,0.6,18.1,170.0,150.96,117.29
2018,10,3,10,15,17.5,213.0,0.6,18.35,225.0,201.02,156.57
2018,10,3,10,30,32.0,258.0,0.6,18.6,280.0,259.63,201.47
2018,10,3,10,45,43.0,278.0,0.65,18.8,308.0,290.18,224.38
2018,10,3,11,0,54.0,298.0,0.7,19.0,336.0,322.15,248.36
2018,10,3,11,15,111.5,317.5,0.75,19.1,398.0,402.52,309.26
2018,10,3,11,30,169.0,337.0,0.8,19.2,460.0,477.86,364.95
2018,10,3,11,45,115.5,294.5,0.8,19.3,378.5,397.33,304.68
2018,10,3,12,0,62.0,252.0,0.8,19.4,297.0,298.61,230.49
2018,10,3,12,15,32.0,203.5,0.85,19.4,226.5,224.8,174.11
2018,10,3,12,30,2.0,155.0,0.9,19.4,156.0,141.86,108.68
2018,10,3,12,45,4.0,169.5,0.9,19.4,172.0,157.8,121.66
2018,10,3,13,0,6.0,184.0,0.9,19.4,188.0,174.12,134.61
2018,10,3,13,15,29.0,202.5,0.9,19.4,222.0,227.43,177.24
2018,10,3,13,30,52.0,221.0,0.9,19.4,256.0,271.34,211.94
2018,10,3,13,45,72.5,247.5,0.9,19.35,294.5,322.85,251.92
2018,10,3,14,0,93.0,274.0,0.9,19.3,333.0,376.18,292.69
2018,10,3,14,15,210.0,237.0,0.9,19.25,360.5,465.63,363.5
2018,10,3,14,30,327.0,200.0,0.9,19.2,388.0,551.14,429.43
2018,10,3,14,45,283.5,183.5,0.85,19.15,338.5,487.53,382.12
2018,10,3,15,0,240.0,167.0,0.8,19.1,289.0,424.09,335.42
2018,10,3,15,15,293.0,145.5,0.8,19.1,281.5,440.85,351.05
2018,10,3,15,30,346.0,124.0,0.8,19.1,274.0,472.5,376.58
2018,10,3,15,45,235.0,121.5,0.85,18.8,218.0,349.57,281.99
2018,10,3,16,0,124.0,119.0,0.9,18.5,162.0,238.18,193.2
2018,10,3,16,15,134.0,99.5,0.85,18.2,139.5,219.15,179.05
2018,10,3,16,30,144.0,80.0,0.8,17.9,117.0,211.71,173.02
2018,10,3,16,45,192.5,64.5,0.8,17.65,102.5,219.8,179.39
2018,10,3,17,0,241.0,49.0,0.8,17.4,88.0,237.02,190.75
2018,10,3,17,15,157.0,34.5,0.8,17.05,56.5,160.44,123.53
2018,10,3,17,30,73.0,20.0,0.8,16.7,25.0,72.47,29.57
2018,10,3,17,45,36.5,10.0,0.8,16.35,12.5,25.85,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,4,6,15,4.5,2.5,2.0,13.15,2.5,2.27,0.0
2018,10,4,6,30,9.0,5.0,2.0,13.2,5.0,4.59,0.0
2018,10,4,6,45,4.5,8.0,2.0,13.25,8.0,7.16,0.34
2018,10,4,7,0,0.0,11.0,2.0,13.3,11.0,9.65,2.86
2018,10,4,7,15,0.0,14.5,2.0,13.4,14.5,12.74,5.75
2018,10,4,7,30,0.0,18.0,2.0,13.5,18.0,15.82,8.6
2018,10,4,7,45,0.0,21.5,2.05,13.55,21.5,18.91,10.69
2018,10,4,8,0,0.0,25.0,2.1,13.6,25.0,22.01,13.34
2018,10,4,8,15,0.0,27.5,2.1,13.75,27.5,24.22,15.2
2018,10,4,8,30,0.0,30.0,2.1,13.9,30.0,26.44,17.03
2018,10,4,8,45,0.0,41.5,2.15,14.05,41.5,36.62,25.63
2018,10,4,9,0,0.0,53.0,2.2,14.2,53.0,46.82,34.16
2018,10,4,9,15,0.0,65.0,2.25,14.45,65.0,57.49,42.98
2018,10,4,9,30,0.0,77.0,2.3,14.7,77.0,68.17,51.75
2018,10,4,9,45,0.0,93.0,2.3,14.9,93.0,82.43,63.42
2018,10,4,10,0,0.0,109.0,2.3,15.1,109.0,96.69,74.99
2018,10,4,10,15,7.0,165.5,2.3,15.25,170.0,151.75,119.9
2018,10,4,10,30,14.0,222.0,2.3,15.4,231.0,208.57,165.37
2018,10,4,10,45,14.5,227.0,2.3,15.55,237.0,214.89,170.01
2018,10,4,11,0,15.0,232.0,2.3,15.7,243.0,221.25,174.83
2018,10,4,11,15,17.5,246.5,2.35,15.95,259.0,238.21,188.05
2018,10,4,11,30,20.0,261.0,2.4,16.2,275.0,255.57,201.51
2018,10,4,11,45,36.0,284.0,2.4,16.4,310.0,305.67,240.88
2018,10,4,12,0,52.0,307.0,2.4,16.6,345.0,347.12,273.02
2018,10,4,12,15,51.5,308.0,2.45,16.85,345.5,351.56,276.13
2018,10,4,12,30,51.0,309.0,2.5,17.1,346.0,355.87,279.33
2018,10,4,12,45,35.0,278.0,2.5,17.35,303.0,310.35,243.72
2018,10,4,13,0,19.0,247.0,2.5,17.6,260.0,249.18,195.7
2018,10,4,13,15,25.5,246.0,2.55,17.7,263.0,271.19,213.55
2018,10,4,13,30,32.0,245.0,2.6,17.8,266.0,278.59,219.78
2018,10,4,13,45,88.5,262.0,2.65,17.9,318.0,355.35,281.93
2018,10,4,14,0,145.0,279.0,2.7,18.0,370.0,451.34,357.24
2018,10,4,14,15,438.0,198.5,2.8,17.95,452.5,677.48,535.65
2018,10,4,14,30,731.0,118.0,2.9,17.9,535.0,865.15,673.77
2018,10,4,14,45,799.0,94.5,2.95,17.9,521.5,883.39,686.97
2018,10,4,15,0,867.0,71.0,3.0,17.9,508.0,890.91,694.25
2018,10,4,15,15,772.5,83.0,3.0,17.9,446.5,811.39,639.28
2018,10,4,15,30,678.0,95.0,3.0,17.9,385.0,729.4,581.77
2018,10,4,15,45,721.5,77.0,3.1,17.5,353.5,720.98,579.02
2018,10,4,16,0,765.0,59.0,3.2,17.1,322.0,702.46,567.72
2018,10,4,16,15,688.5,58.0,3.2,16.7,267.0,614.25,502.03
2018,10,4,16,30,612.0,57.0,3.2,16.3,212.0,534.95,440.93
2018,10,4,16,45,572.5,48.5,3.2,15.9,168.0,470.53,387.63
2018,10,4,17,0,533.0,40.0,3.2,15.5,124.0,408.34,332.54
2018,10,4,17,15,394.0,31.5,3.1,14.9,81.0,293.12,229.46
2018,10,4,17,30,255.0,23.0,3.0,14.3,38.0,178.66,54.92
2018,10,4,17,45,127.5,11.5,2.95,13.75,19.0,68.73,0.0
2018,10,4,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,5,6,15,91.0,9.5,1.9,10.55,14.0,8.64,0.0
2018,10,5,6,30,182.0,19.0,1.8,11.1,28.0,15.85,0.0
2018,10,5,6,45,196.0,34.0,1.65,11.65,54.0,26.52,16.46
2018,10,5,7,0,210.0,49.0,1.5,12.2,80.0,37.49,27.41
2018,10,5,7,15,294.5,61.5,1.5,12.8,123.0,46.34,35.75
2018,10,5,7,30,379.0,74.0,1.5,13.4,166.0,54.95,43.63
2018,10,5,7,45,392.5,89.5,1.45,14.0,203.0,70.32,51.18
2018,10,5,8,0,406.0,105.0,1.4,14.6,240.0,112.91,74.73
2018,10,5,8,15,439.5,111.5,1.35,15.3,278.0,153.21,103.61
2018,10,5,8,30,473.0,118.0,1.3,16.0,316.0,197.41,139.53
2018,10,5,8,45,652.5,94.5,1.25,16.75,399.5,260.55,187.59
2018,10,5,9,0,832.0,71.0,1.2,17.5,483.0,346.15,255.41
2018,10,5,9,15,847.5,73.0,1.15,18.0,521.5,405.51,306.12
2018,10,5,9,30,863.0,75.0,1.1,18.5,560.0,465.15,355.31
2018,10,5,9,45,874.5,76.0,1.05,18.95,593.0,521.8,400.4
2018,10,5,10,0,886.0,77.0,1.0,19.4,626.0,577.72,443.05
2018,10,5,10,15,830.5,102.5,1.0,19.7,634.5,618.19,472.93
2018,10,5,10,30,775.0,128.0,1.0,20.0,643.0,650.16,495.57
2018,10,5,10,45,566.5,209.5,1.05,20.3,592.0,619.5,471.35
2018,10,5,11,0,358.0,291.0,1.1,20.6,541.0,562.71,427.81
2018,10,5,11,15,535.0,231.5,1.25,20.65,612.0,672.44,510.81
2018,10,5,11,30,712.0,172.0,1.4,20.7,683.0,786.8,593.72
2018,10,5,11,45,791.0,138.5,1.5,20.7,709.5,841.67,630.5
2018,10,5,12,0,870.0,105.0,1.6,20.7,736.0,892.75,665.13
2018,10,5,12,15,823.5,125.5,1.8,20.8,720.0,905.07,674.9
2018,10,5,12,30,777.0,146.0,2.0,20.9,704.0,903.73,676.0
2018,10,5,12,45,831.5,119.0,2.2,21.0,707.5,941.21,703.22
2018,10,5,13,0,886.0,92.0,2.4,21.1,711.0,965.23,721.12
2018,10,5,13,15,893.0,85.5,2.55,20.9,695.0,973.34,729.0
2018,10,5,13,30,900.0,79.0,2.7,20.7,679.0,977.5,734.54
2018,10,5,13,45,879.0,82.5,2.85,20.55,649.5,962.78,727.37
2018,10,5,14,0,858.0,86.0,3.0,20.4,620.0,944.5,717.92
2018,10,5,14,15,825.0,90.5,3.15,20.15,581.5,922.57,706.19
2018,10,5,14,30,792.0,95.0,3.3,19.9,543.0,887.96,685.45
2018,10,5,14,45,809.5,82.5,3.5,19.65,513.0,876.54,681.2
2018,10,5,15,0,827.0,70.0,3.7,19.4,483.0,851.48,666.93
2018,10,5,15,15,805.5,67.5,3.7,19.4,439.5,818.88,645.43
2018,10,5,15,30,784.0,65.0,3.7,19.4,396.0,775.25,615.59
2018,10,5,15,45,753.5,61.5,3.9,18.55,349.5,721.17,580.04
2018,10,5,16,0,723.0,58.0,4.1,17.7,303.0,666.37,542.45
2018,10,5,16,15,679.5,54.0,4.1,17.3,255.0,600.86,493.36
2018,10,5,16,30,636.0,50.0,4.1,16.9,207.0,536.48,443.07
2018,10,5,16,45,565.5,44.0,4.15,16.45,160.0,458.57,378.59
2018,10,5,17,0,495.0,38.0,4.2,16.0,113.0,381.41,310.92
2018,10,5,17,15,365.5,29.5,4.2,15.6,73.5,274.08,212.39
2018,10,5,17,30,236.0,21.0,4.2,15.2,34.0,164.68,13.84
2018,10,5,17,45,118.0,10.5,4.15,14.8,17.0,63.23,0.0
2018,10,5,18,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,6,15,56.5,9.0,2.5,12.4,11.5,8.19,0.0
2018,10,6,6,30,113.0,18.0,2.6,12.9,23.0,14.23,0.0
2018,10,6,6,45,300.5,28.0,2.75,13.35,65.5,22.69,12.93
2018,10,6,7,0,488.0,38.0,2.9,13.8,108.0,30.3,20.87
2018,10,6,7,15,599.5,41.0,2.95,14.3,161.0,34.54,25.04
2018,10,6,7,30,711.0,44.0,3.0,14.8,214.0,36.34,26.82
2018,10,6,7,45,756.5,47.0,3.1,15.25,264.5,46.67,27.75
2018,10,6,8,0,802.0,50.0,3.2,15.7,315.0,108.27,55.58
2018,10,6,8,15,831.0,52.5,3.25,16.2,363.0,168.13,98.67
2018,10,6,8,30,860.0,55.0,3.3,16.7,411.0,230.91,151.88
2018,10,6,8,45,880.0,56.5,3.4,17.25,455.5,293.03,207.7
2018,10,6,9,0,900.0,58.0,3.5,17.8,500.0,356.41,264.72
2018,10,6,9,15,911.5,61.0,3.5,18.2,539.5,418.9,320.11
2018,10,6,9,30,923.0,64.0,3.5,18.6,579.0,481.15,373.57
2018,10,6,9,45,929.5,67.0,3.5,19.0,612.5,540.35,422.86
2018,10,6,10,0,936.0,70.0,3.5,19.4,646.0,598.21,469.37
2018,10,6,10,15,943.0,71.0,3.45,19.7,672.5,652.75,511.92
2018,10,6,10,30,950.0,72.0,3.4,20.0,699.0,705.44,551.74
2018,10,6,10,45,955.0,73.0,3.35,20.25,719.0,754.64,586.77
2018,10,6,11,0,960.0,74.0,3.3,20.5,739.0,801.34,618.34
2018,10,6,11,15,962.5,74.0,3.25,20.75,750.5,842.27,645.46
2018,10,6,11,30,965.0,74.0,3.2,21.0,762.0,880.08,670.15
2018,10,6,11,45,965.5,73.5,3.2,21.2,765.5,912.32,691.3
2018,10,6,12,0,966.0,73.0,3.2,21.4,769.0,940.97,709.97
2018,10,6,12,15,964.0,73.5,3.25,21.55,765.0,964.8,725.9
2018,10,6,12,30,962.0,74.0,3.3,21.7,761.0,984.75,739.33
2018,10,6,12,45,958.0,74.0,3.3,21.85,748.5,998.26,748.2
2018,10,6,13,0,954.0,74.0,3.3,22.0,736.0,1007.72,754.55
2018,10,6,13,15,948.0,73.5,3.4,22.05,716.0,1010.58,757.75
2018,10,6,13,30,942.0,73.0,3.5,22.1,696.0,1009.37,758.44
2018,10,6,13,45,933.0,72.5,3.6,22.15,669.0,1001.24,754.64
2018,10,6,14,0,924.0,72.0,3.7,22.2,642.0,989.2,748.37
2018,10,6,14,15,912.5,70.5,3.85,22.1,608.0,969.73,737.86
2018,10,6,14,30,901.0,69.0,4.0,22.0,574.0,946.68,724.88
2018,10,6,14,45,884.5,68.0,4.1,21.9,534.5,916.29,706.4
2018,10,6,15,0,868.0,67.0,4.2,21.8,495.0,882.96,685.68
2018,10,6,15,15,846.5,64.5,4.2,21.8,450.5,840.58,657.46
2018,10,6,15,30,825.0,62.0,4.2,21.8,406.0,796.13,627.32
2018,10,6,15,45,793.5,59.0,4.3,21.25,358.0,748.95,596.15
2018,10,6,16,0,762.0,56.0,4.4,20.7,310.0,692.66,557.09
2018,10,6,16,15,715.0,52.5,4.45,20.0,260.5,623.79,506.88
2018,10,6,16,30,668.0,49.0,4.5,19.3,211.0,556.2,455.21
2018,10,6,16,45,591.5,44.0,4.5,18.55,162.5,469.03,384.28
2018,10,6,17,0,515.0,39.0,4.5,17.8,114.0,393.83,318.18
2018,10,6,17,15,377.0,30.0,4.5,17.2,73.5,280.3,212.98
2018,10,6,17,30,239.0,21.0,4.5,16.6,33.0,163.13,0.0
2018,10,6,17,45,119.5,10.5,4.5,16.0,16.5,63.67,0.0
2018,10,6,18,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,6,15,100.5,9.0,2.35,13.85,13.5,8.19,0.0
2018,10,7,6,30,201.0,18.0,2.4,14.2,27.0,16.37,0.0
2018,10,7,6,45,374.5,26.0,2.45,14.55,69.0,21.09,11.32
2018,10,7,7,0,548.0,34.0,2.5,14.9,111.0,29.49,20.02
2018,10,7,7,15,622.0,39.0,2.5,15.3,159.5,32.89,23.46
2018,10,7,7,30,696.0,44.0,2.5,15.7,208.0,36.36,26.73
2018,10,7,7,45,741.0,47.5,2.55,16.1,258.0,46.86,27.99
2018,10,7,8,0,786.0,51.0,2.6,16.5,308.0,103.76,52.23
2018,10,7,8,15,816.5,53.5,2.55,17.0,356.0,166.78,97.83
2018,10,7,8,30,847.0,56.0,2.5,17.5,404.0,228.95,150.09
2018,10,7,8,45,868.0,58.0,2.5,17.95,448.5,290.97,205.34
2018,10,7,9,0,889.0,60.0,2.5,18.4,493.0,354.4,261.81
2018,10,7,9,15,904.5,61.5,2.45,18.9,533.0,416.33,315.88
2018,10,7,9,30,920.0,63.0,2.4,19.4,573.0,478.44,368.25
2018,10,7,9,45,931.0,64.0,2.4,19.9,606.5,537.66,416.67
2018,10,7,10,0,942.0,65.0,2.4,20.4,640.0,595.97,462.6
2018,10,7,10,15,949.0,65.5,2.35,20.8,666.5,650.13,503.82
2018,10,7,10,30,956.0,66.0,2.3,21.2,693.0,702.42,542.25
2018,10,7,10,45,961.0,66.5,2.3,21.6,712.5,751.17,575.85
2018,10,7,11,0,966.0,67.0,2.3,22.0,732.0,797.4,606.21
2018,10,7,11,15,967.5,67.0,2.3,22.25,743.0,837.58,632.39
2018,10,7,11,30,969.0,67.0,2.3,22.5,754.0,874.55,656.19
2018,10,7,11,45,969.0,67.5,2.3,22.8,757.5,907.42,676.97
2018,10,7,12,0,969.0,68.0,2.3,23.1,761.0,936.69,695.28
2018,10,7,12,15,966.0,68.5,2.4,23.25,756.5,959.53,710.74
2018,10,7,12,30,963.0,69.0,2.5,23.4,752.0,978.44,723.77
2018,10,7,12,45,958.0,70.0,2.55,23.55,740.0,992.07,733.0
2018,10,7,13,0,953.0,71.0,2.6,23.7,728.0,1001.64,739.77
2018,10,7,13,15,946.5,70.5,2.65,23.7,707.5,1003.89,742.37
2018,10,7,13,30,940.0,70.0,2.7,23.7,687.0,1002.08,742.54
2018,10,7,13,45,931.0,69.5,2.8,23.7,660.0,993.85,739.11
2018,10,7,14,0,922.0,69.0,2.9,23.7,633.0,981.73,733.26
2018,10,7,14,15,910.0,67.5,2.9,23.6,599.0,961.71,721.65
2018,10,7,14,30,898.0,66.0,2.9,23.5,565.0,938.14,707.75
2018,10,7,14,45,881.5,64.5,2.95,23.4,525.5,907.06,689.1
2018,10,7,15,0,865.0,63.0,3.0,23.3,486.0,873.07,668.27
2018,10,7,15,15,843.5,61.0,3.0,23.3,442.0,831.38,641.18
2018,10,7,15,30,822.0,59.0,3.0,23.3,398.0,787.66,612.21
2018,10,7,15,45,789.0,56.5,3.0,22.7,350.0,740.08,581.13
2018,10,7,16,0,756.0,54.0,3.0,22.1,302.0,683.54,542.35
2018,10,7,16,15,707.5,50.5,3.05,21.25,252.5,613.94,492.73
2018,10,7,16,30,659.0,47.0,3.1,20.4,203.0,545.81,441.66
2018,10,7,16,45,583.0,41.0,3.1,19.55,155.0,458.56,371.69
2018,10,7,17,0,507.0,35.0,3.1,18.7,107.0,376.37,301.08
2018,10,7,17,15,361.0,27.0,3.1,18.2,67.5,267.39,197.79
2018,10,7,17,30,215.0,19.0,3.1,17.7,28.0,147.08,0.0
2018,10,7,17,45,107.5,9.5,3.15,17.2,14.0,8.64,0.0
2018,10,7,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,8,6,15,122.0,9.0,3.25,15.5,14.0,0.0,0.0
2018,10,8,6,30,244.0,18.0,3.3,15.8,28.0,16.37,0.0
2018,10,8,6,45,396.5,25.5,3.35,16.15,68.0,22.69,12.18
2018,10,8,7,0,549.0,33.0,3.4,16.5,108.0,28.64,19.08
2018,10,8,7,15,622.5,37.5,3.3,16.95,156.0,31.63,22.14
2018,10,8,7,30,696.0,42.0,3.2,17.4,204.0,34.71,25.05
2018,10,8,7,45,741.0,45.5,3.1,17.8,253.5,45.18,26.43
2018,10,8,8,0,786.0,49.0,3.0,18.2,303.0,105.96,53.78
2018,10,8,8,15,815.0,51.5,2.95,18.65,350.5,164.7,95.64
2018,10,8,8,30,844.0,54.0,2.9,19.1,398.0,226.36,147.37
2018,10,8,8,45,864.0,56.5,2.85,19.55,442.0,288.28,202.36
2018,10,8,9,0,884.0,59.0,2.8,20.0,486.0,351.51,258.46
2018,10,8,9,15,898.5,60.5,2.75,20.45,525.0,412.67,311.87
2018,10,8,9,30,913.0,62.0,2.7,20.9,564.0,473.89,363.57
2018,10,8,9,45,923.5,62.5,2.65,21.3,597.0,531.88,411.06
2018,10,8,10,0,934.0,63.0,2.6,21.7,630.0,588.89,456.04
2018,10,8,10,15,941.0,64.0,2.5,22.05,656.5,643.05,497.17
2018,10,8,10,30,948.0,65.0,2.4,22.4,683.0,695.37,535.47
2018,10,8,10,45,952.0,65.5,2.35,22.75,701.5,742.96,568.09
2018,10,8,11,0,956.0,66.0,2.3,23.1,720.0,787.96,597.36
2018,10,8,11,15,958.5,66.0,2.3,23.3,731.5,828.43,623.85
2018,10,8,11,30,961.0,66.0,2.3,23.5,743.0,865.78,648.02
2018,10,8,11,45,961.0,66.5,2.25,23.7,746.5,898.3,668.35
2018,10,8,12,0,961.0,67.0,2.2,23.9,750.0,927.24,686.2
2018,10,8,12,15,958.5,68.0,2.25,24.0,746.0,950.83,701.78
2018,10,8,12,30,956.0,69.0,2.3,24.1,742.0,970.55,714.95
2018,10,8,12,45,950.0,70.5,2.35,24.2,730.0,983.66,723.95
2018,10,8,13,0,944.0,72.0,2.4,24.3,718.0,992.72,730.53
2018,10,8,13,15,938.5,71.0,2.45,24.25,698.0,995.2,733.44
2018,10,8,13,30,933.0,70.0,2.5,24.2,678.0,993.65,733.95
2018,10,8,13,45,924.5,69.5,2.6,24.15,651.5,985.85,731.02
2018,10,8,14,0,916.0,69.0,2.7,24.1,625.0,974.19,725.68
2018,10,8,14,15,904.5,68.0,2.75,24.0,591.5,955.31,715.31
2018,10,8,14,30,893.0,67.0,2.8,23.9,558.0,932.92,702.64
2018,10,8,14,45,877.0,65.5,2.85,23.75,519.0,902.4,684.53
2018,10,8,15,0,861.0,64.0,2.9,23.6,480.0,868.97,664.26
2018,10,8,15,15,839.0,61.5,2.9,23.6,436.0,826.3,636.5
2018,10,8,15,30,817.0,59.0,2.9,23.6,392.0,781.63,606.87
2018,10,8,15,45,784.5,56.0,2.95,22.9,344.0,733.95,576.19
2018,10,8,16,0,752.0,53.0,3.0,22.2,296.0,677.35,537.67
2018,10,8,16,15,702.5,50.0,3.05,21.4,247.0,607.94,487.9
2018,10,8,16,30,653.0,47.0,3.1,20.6,198.0,540.04,436.67
2018,10,8,16,45,573.0,41.5,3.1,19.8,150.5,451.12,364.93
2018,10,8,17,0,493.0,36.0,3.1,19.0,103.0,374.62,298.12
2018,10,8,17,15,344.5,27.0,3.15,18.4,64.5,257.66,185.41
2018,10,8,17,30,196.0,18.0,3.2,17.8,26.0,114.21,0.0
2018,10,8,17,45,98.0,9.0,3.25,17.25,13.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
