Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,8,6,45,6.5,5.0,1.1,9.1,5.0,0.0,0.0
2018,11,8,7,0,13.0,10.0,1.1,9.3,10.0,9.1,0.0
2018,11,8,7,15,49.5,26.0,1.1,9.85,31.0,21.7,9.81
2018,11,8,7,30,86.0,42.0,1.1,10.4,52.0,34.38,24.32
2018,11,8,7,45,332.5,50.0,1.1,10.95,114.5,38.3,28.54
2018,11,8,8,0,579.0,58.0,1.1,11.5,177.0,79.55,44.63
2018,11,8,8,15,649.5,62.5,1.2,12.0,225.0,130.4,77.21
2018,11,8,8,30,720.0,67.0,1.3,12.5,273.0,189.47,123.82
2018,11,8,8,45,759.5,72.0,1.4,13.0,318.0,251.27,177.59
2018,11,8,9,0,799.0,77.0,1.5,13.5,363.0,314.7,233.68
2018,11,8,9,15,825.0,79.5,1.5,14.0,402.0,374.39,286.47
2018,11,8,9,30,851.0,82.0,1.5,14.5,441.0,435.56,339.06
2018,11,8,9,45,868.5,84.0,1.55,15.0,474.0,493.45,387.74
2018,11,8,10,0,886.0,86.0,1.6,15.5,507.0,551.24,434.71
2018,11,8,10,15,892.0,90.0,1.55,15.95,532.5,604.27,476.02
2018,11,8,10,30,898.0,94.0,1.5,16.4,558.0,655.56,514.52
2018,11,8,10,45,898.5,97.5,1.5,16.8,575.0,700.8,547.84
2018,11,8,11,0,899.0,101.0,1.5,17.2,592.0,743.41,578.35
2018,11,8,11,15,897.5,103.5,1.5,17.5,601.5,780.68,603.75
2018,11,8,11,30,896.0,106.0,1.5,17.8,611.0,814.83,626.11
2018,11,8,11,45,889.5,109.0,1.5,18.15,612.5,842.33,643.65
2018,11,8,12,0,883.0,112.0,1.5,18.5,614.0,866.21,658.74
2018,11,8,12,15,761.5,138.5,1.5,18.65,569.0,821.55,627.65
2018,11,8,12,30,640.0,165.0,1.5,18.8,524.0,763.37,587.68
2018,11,8,12,45,516.0,186.5,1.55,19.0,472.0,686.04,532.26
2018,11,8,13,0,392.0,208.0,1.6,19.2,420.0,593.11,464.23
2018,11,8,13,15,335.0,211.0,1.6,19.2,387.5,552.02,434.21
2018,11,8,13,30,278.0,214.0,1.6,19.2,355.0,509.3,402.07
2018,11,8,13,45,350.0,191.5,1.65,19.2,359.5,548.53,434.63
2018,11,8,14,0,422.0,169.0,1.7,19.2,364.0,603.21,477.34
2018,11,8,14,15,510.0,152.5,1.7,19.0,372.0,658.87,520.76
2018,11,8,14,30,598.0,136.0,1.7,18.8,380.0,709.92,559.53
2018,11,8,14,45,539.0,133.0,1.65,18.6,337.0,648.07,514.84
2018,11,8,15,0,480.0,130.0,1.6,18.4,294.0,586.29,469.37
2018,11,8,15,15,439.5,117.5,1.6,18.4,253.0,528.37,426.07
2018,11,8,15,30,399.0,105.0,1.6,18.4,212.0,470.91,381.66
2018,11,8,15,45,335.5,90.0,1.5,17.15,168.5,394.3,321.66
2018,11,8,16,0,272.0,75.0,1.4,15.9,125.0,320.9,261.86
2018,11,8,16,15,201.0,55.0,1.4,15.1,86.5,226.91,183.28
2018,11,8,16,30,130.0,35.0,1.4,14.3,48.0,148.52,112.6
2018,11,8,16,45,74.0,20.0,1.45,13.45,26.5,80.64,1.06
2018,11,8,17,0,18.0,5.0,1.5,12.6,5.0,14.19,0.0
2018,11,8,17,15,9.0,2.5,1.55,12.5,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,9,6,45,12.5,5.0,1.7,8.0,5.5,0.0,0.0
2018,11,9,7,0,25.0,10.0,1.7,8.1,11.0,9.1,0.0
2018,11,9,7,15,80.5,26.0,1.7,8.75,34.5,21.02,8.44
2018,11,9,7,30,136.0,42.0,1.7,9.4,58.0,33.39,23.43
2018,11,9,7,45,193.5,56.5,1.7,10.05,90.0,44.42,34.02
2018,11,9,8,0,251.0,71.0,1.7,10.7,122.0,70.46,47.31
2018,11,9,8,15,296.5,83.5,1.65,11.35,157.5,105.41,71.87
2018,11,9,8,30,342.0,96.0,1.6,12.0,193.0,145.88,104.08
2018,11,9,8,45,449.0,102.0,1.55,12.6,249.0,200.39,147.45
2018,11,9,9,0,556.0,108.0,1.5,13.2,305.0,269.8,204.46
2018,11,9,9,15,592.5,119.5,1.35,13.75,349.5,328.56,254.5
2018,11,9,9,30,629.0,131.0,1.2,14.3,394.0,390.59,305.82
2018,11,9,9,45,561.5,159.5,1.0,14.8,407.5,420.85,331.35
2018,11,9,10,0,494.0,188.0,0.8,15.3,421.0,446.49,351.34
2018,11,9,10,15,504.0,195.5,0.7,15.7,443.5,487.87,382.68
2018,11,9,10,30,514.0,203.0,0.6,16.1,466.0,528.97,412.52
2018,11,9,10,45,517.0,209.5,0.5,16.5,482.0,564.08,436.95
2018,11,9,11,0,520.0,216.0,0.4,16.9,498.0,597.94,459.69
2018,11,9,11,15,521.5,219.5,0.35,17.15,507.0,626.28,478.81
2018,11,9,11,30,523.0,223.0,0.3,17.4,516.0,652.93,496.41
2018,11,9,11,45,517.5,225.5,0.25,17.7,516.5,671.21,507.8
2018,11,9,12,0,512.0,228.0,0.2,18.0,517.0,687.2,517.58
2018,11,9,12,15,513.5,224.0,0.35,18.15,512.0,699.8,528.38
2018,11,9,12,30,515.0,220.0,0.5,18.3,507.0,710.19,537.89
2018,11,9,12,45,516.0,215.0,0.6,18.45,497.0,716.78,544.15
2018,11,9,13,0,517.0,210.0,0.7,18.6,487.0,721.03,548.89
2018,11,9,13,15,505.0,206.0,0.85,18.5,468.5,712.5,545.76
2018,11,9,13,30,493.0,202.0,1.0,18.4,450.0,701.52,540.88
2018,11,9,13,45,476.0,194.5,1.15,18.3,424.0,679.84,528.23
2018,11,9,14,0,459.0,187.0,1.3,18.2,398.0,656.02,513.76
2018,11,9,14,15,438.5,177.0,1.35,17.8,367.0,624.36,492.96
2018,11,9,14,30,418.0,167.0,1.4,17.4,336.0,591.12,470.58
2018,11,9,14,45,390.0,154.0,1.45,17.05,299.5,532.47,428.74
2018,11,9,15,0,362.0,141.0,1.5,16.7,263.0,488.13,396.43
2018,11,9,15,15,326.0,124.5,1.5,16.7,224.0,432.41,353.39
2018,11,9,15,30,290.0,108.0,1.5,16.7,185.0,377.36,309.68
2018,11,9,15,45,248.5,89.5,1.6,14.9,147.0,316.26,261.67
2018,11,9,16,0,207.0,71.0,1.7,13.1,109.0,256.81,212.71
2018,11,9,16,15,158.0,51.5,1.8,12.45,75.5,192.46,156.74
2018,11,9,16,30,109.0,32.0,1.9,11.8,42.0,129.9,98.01
2018,11,9,16,45,63.0,18.5,1.95,11.15,23.5,71.04,0.0
2018,11,9,17,0,17.0,5.0,2.0,10.5,5.0,13.64,0.0
2018,11,9,17,15,8.5,2.5,2.05,10.25,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,10,6,45,23.0,5.5,1.6,6.65,6.0,0.0,0.0
2018,11,10,7,0,46.0,11.0,1.6,6.8,12.0,10.01,0.0
2018,11,10,7,15,125.5,26.5,1.65,7.6,38.5,20.84,7.18
2018,11,10,7,30,205.0,42.0,1.7,8.4,65.0,32.62,22.73
2018,11,10,7,45,258.0,57.0,1.7,9.15,99.5,43.62,33.38
2018,11,10,8,0,311.0,72.0,1.7,9.9,134.0,73.99,48.79
2018,11,10,8,15,328.0,84.5,1.65,10.55,163.5,109.37,74.08
2018,11,10,8,30,345.0,97.0,1.6,11.2,193.0,146.76,104.94
2018,11,10,8,45,390.0,108.5,1.55,11.8,233.0,191.71,142.77
2018,11,10,9,0,435.0,120.0,1.5,12.4,273.0,241.69,185.45
2018,11,10,9,15,449.5,129.5,1.35,13.0,302.0,284.0,222.3
2018,11,10,9,30,464.0,139.0,1.2,13.6,331.0,327.32,259.02
2018,11,10,9,45,501.5,146.0,1.05,14.15,367.5,379.59,301.43
2018,11,10,10,0,539.0,153.0,0.9,14.7,404.0,434.78,344.64
2018,11,10,10,15,558.0,157.0,0.8,15.25,429.0,479.25,378.57
2018,11,10,10,30,577.0,161.0,0.7,15.8,454.0,524.07,411.61
2018,11,10,10,45,598.0,165.0,0.55,16.3,478.0,570.26,444.02
2018,11,10,11,0,619.0,169.0,0.4,16.8,502.0,616.44,475.03
2018,11,10,11,15,626.0,172.0,0.35,17.15,514.5,655.56,501.33
2018,11,10,11,30,633.0,175.0,0.3,17.5,527.0,688.72,523.07
2018,11,10,11,45,630.0,176.5,0.2,17.85,528.5,710.66,536.02
2018,11,10,12,0,627.0,178.0,0.1,18.2,530.0,725.31,544.23
2018,11,10,12,15,621.5,178.0,0.2,18.3,524.5,738.28,554.32
2018,11,10,12,30,616.0,178.0,0.3,18.4,519.0,748.53,562.85
2018,11,10,12,45,605.0,177.5,0.4,18.5,506.0,750.72,566.06
2018,11,10,13,0,594.0,177.0,0.5,18.6,493.0,750.08,567.55
2018,11,10,13,15,582.5,173.5,0.6,18.6,474.0,742.78,564.84
2018,11,10,13,30,571.0,170.0,0.7,18.6,455.0,732.82,560.32
2018,11,10,13,45,554.5,164.0,0.8,18.55,429.0,712.92,548.93
2018,11,10,14,0,538.0,158.0,0.9,18.5,403.0,690.68,535.73
2018,11,10,14,15,516.5,150.5,1.05,18.2,372.0,660.13,517.26
2018,11,10,14,30,495.0,143.0,1.2,17.9,341.0,627.83,496.87
2018,11,10,14,45,466.5,133.0,1.35,17.6,305.5,585.1,467.91
2018,11,10,15,0,438.0,123.0,1.5,17.3,270.0,541.51,437.23
2018,11,10,15,15,398.5,110.5,1.5,17.3,231.0,485.57,394.55
2018,11,10,15,30,359.0,98.0,1.5,17.3,192.0,430.19,351.04
2018,11,10,15,45,311.5,83.5,1.75,16.05,154.0,367.43,302.17
2018,11,10,16,0,264.0,69.0,2.0,14.8,116.0,306.89,252.44
2018,11,10,16,15,203.5,51.0,2.05,14.2,81.0,235.65,190.74
2018,11,10,16,30,143.0,33.0,2.1,13.6,46.0,168.53,125.72
2018,11,10,16,45,82.5,19.0,2.15,13.05,25.5,83.26,0.0
2018,11,10,17,0,22.0,5.0,2.2,12.5,5.0,16.28,0.0
2018,11,10,17,15,11.0,2.5,2.2,12.25,2.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,11,6,45,56.5,6.5,1.75,9.55,7.5,0.0,0.0
2018,11,11,7,0,113.0,13.0,1.8,9.6,15.0,11.82,0.0
2018,11,11,7,15,271.0,24.5,1.8,10.1,49.0,20.59,5.39
2018,11,11,7,30,429.0,36.0,1.8,10.6,83.0,29.77,19.91
2018,11,11,7,45,528.0,43.5,1.8,11.1,128.0,34.94,25.38
2018,11,11,8,0,627.0,51.0,1.8,11.6,173.0,73.32,38.82
2018,11,11,8,15,680.5,55.5,1.85,12.2,217.5,127.08,73.28
2018,11,11,8,30,734.0,60.0,1.9,12.8,262.0,184.05,118.55
2018,11,11,8,45,769.5,64.0,1.9,13.4,304.5,242.18,169.47
2018,11,11,9,0,805.0,68.0,1.9,14.0,347.0,303.57,224.22
2018,11,11,9,15,809.5,74.5,1.9,14.55,381.0,359.63,274.96
2018,11,11,9,30,814.0,81.0,1.9,15.1,415.0,414.9,323.57
2018,11,11,9,45,808.5,89.5,1.85,15.65,442.0,466.61,367.57
2018,11,11,10,0,803.0,98.0,1.8,16.2,469.0,516.57,408.4
2018,11,11,10,15,832.5,96.5,1.8,16.65,499.5,572.48,452.66
2018,11,11,10,30,862.0,95.0,1.8,17.1,530.0,629.32,496.23
2018,11,11,10,45,871.5,96.0,1.75,17.6,549.0,676.03,530.61
2018,11,11,11,0,881.0,97.0,1.7,18.1,568.0,720.87,562.63
2018,11,11,11,15,886.0,98.0,1.7,18.5,579.5,760.38,589.93
2018,11,11,11,30,891.0,99.0,1.7,18.9,591.0,797.26,614.18
2018,11,11,11,45,892.5,99.0,1.65,19.25,594.0,827.45,633.21
2018,11,11,12,0,894.0,99.0,1.6,19.6,597.0,854.44,649.95
2018,11,11,12,15,882.0,102.0,1.6,19.85,590.0,870.32,659.94
2018,11,11,12,30,870.0,105.0,1.6,20.1,583.0,882.27,667.49
2018,11,11,12,45,850.5,108.5,1.55,20.3,567.0,884.38,668.09
2018,11,11,13,0,831.0,112.0,1.5,20.5,551.0,882.43,666.19
2018,11,11,13,15,820.0,110.5,1.45,20.55,530.5,884.68,667.7
2018,11,11,13,30,809.0,109.0,1.4,20.6,510.0,877.61,663.01
2018,11,11,13,45,792.5,107.0,1.3,20.7,482.5,861.59,651.71
2018,11,11,14,0,776.0,105.0,1.2,20.8,455.0,842.28,638.33
2018,11,11,14,15,751.5,102.0,1.1,20.65,421.0,811.69,617.87
2018,11,11,14,30,727.0,99.0,1.0,20.5,387.0,778.4,595.52
2018,11,11,14,45,692.5,95.0,0.9,20.4,348.0,733.1,564.4
2018,11,11,15,0,658.0,91.0,0.8,20.3,309.0,686.08,531.59
2018,11,11,15,15,615.0,84.0,0.8,20.3,266.5,627.56,490.65
2018,11,11,15,30,572.0,77.0,0.8,20.3,224.0,568.65,447.96
2018,11,11,15,45,504.0,68.5,0.6,18.6,180.5,489.86,389.25
2018,11,11,16,0,436.0,60.0,0.4,16.9,137.0,413.15,328.74
2018,11,11,16,15,336.0,47.5,0.5,16.05,96.5,317.9,251.33
2018,11,11,16,30,236.0,35.0,0.6,15.2,56.0,230.24,167.73
2018,11,11,16,45,132.0,20.0,0.75,14.35,30.5,121.45,0.0
2018,11,11,17,0,28.0,5.0,0.9,13.5,5.0,19.46,0.0
2018,11,11,17,15,14.0,2.5,0.95,13.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,12,6,45,14.5,3.5,2.45,7.95,4.0,0.0,0.0
2018,11,12,7,0,29.0,7.0,2.4,8.0,8.0,6.37,0.0
2018,11,12,7,15,96.0,21.0,2.4,8.5,30.0,16.48,1.67
2018,11,12,7,30,163.0,35.0,2.4,9.0,52.0,27.14,17.63
2018,11,12,7,45,262.0,46.5,2.35,9.5,89.5,35.65,26.12
2018,11,12,8,0,361.0,58.0,2.3,10.0,127.0,64.17,39.25
2018,11,12,8,15,469.0,67.5,2.2,10.7,180.0,111.33,69.65
2018,11,12,8,30,577.0,77.0,2.1,11.4,233.0,169.8,114.08
2018,11,12,8,45,649.5,79.5,2.0,12.05,281.5,226.24,161.56
2018,11,12,9,0,722.0,82.0,1.9,12.7,330.0,290.4,216.83
2018,11,12,9,15,732.0,90.0,1.85,13.5,364.5,345.62,266.14
2018,11,12,9,30,742.0,98.0,1.8,14.3,399.0,400.87,313.99
2018,11,12,9,45,739.0,108.0,1.75,15.05,427.0,452.02,357.04
2018,11,12,10,0,736.0,118.0,1.7,15.8,455.0,501.44,396.97
2018,11,12,10,15,752.0,120.0,1.65,16.3,480.5,551.44,436.27
2018,11,12,10,30,768.0,122.0,1.6,16.8,506.0,600.95,473.88
2018,11,12,10,45,779.0,123.5,1.6,17.3,525.0,645.97,507.37
2018,11,12,11,0,790.0,125.0,1.6,17.8,544.0,689.53,538.92
2018,11,12,11,15,796.0,126.0,1.55,18.15,555.0,727.26,565.42
2018,11,12,11,30,802.0,127.0,1.5,18.5,566.0,762.7,589.47
2018,11,12,11,45,804.5,127.0,1.5,18.85,569.5,791.81,608.45
2018,11,12,12,0,807.0,127.0,1.5,19.2,573.0,818.05,625.42
2018,11,12,12,15,795.5,129.5,1.45,19.35,566.0,832.55,634.26
2018,11,12,12,30,784.0,132.0,1.4,19.5,559.0,843.44,640.81
2018,11,12,12,45,765.5,134.5,1.4,19.65,544.0,844.71,641.59
2018,11,12,13,0,747.0,137.0,1.4,19.8,529.0,842.26,640.11
2018,11,12,13,15,734.5,135.5,1.3,19.8,509.0,837.01,636.0
2018,11,12,13,30,722.0,134.0,1.2,19.8,489.0,828.4,629.71
2018,11,12,13,45,702.5,130.5,1.15,19.8,461.0,808.11,616.24
2018,11,12,14,0,683.0,127.0,1.1,19.8,433.0,784.77,600.82
2018,11,12,14,15,658.5,122.5,1.05,19.55,400.0,753.13,580.15
2018,11,12,14,30,634.0,118.0,1.0,19.3,367.0,719.0,557.56
2018,11,12,14,45,599.0,112.0,0.95,19.1,329.0,672.23,525.48
2018,11,12,15,0,564.0,106.0,0.9,18.9,291.0,621.23,489.71
2018,11,12,15,15,518.5,97.5,0.9,18.9,250.0,562.58,447.37
2018,11,12,15,30,473.0,89.0,0.9,18.9,209.0,504.52,403.4
2018,11,12,15,45,408.5,77.5,0.9,17.35,167.0,429.77,346.73
2018,11,12,16,0,344.0,66.0,0.9,15.8,125.0,358.25,289.67
2018,11,12,16,15,257.5,50.5,0.9,15.5,87.5,270.79,215.62
2018,11,12,16,30,171.0,35.0,0.9,15.2,50.0,190.14,136.19
2018,11,12,16,45,94.0,19.5,0.85,14.9,27.0,71.66,0.0
2018,11,12,17,0,17.0,4.0,0.8,14.6,4.0,12.67,0.0
2018,11,12,17,15,8.5,2.0,0.7,14.55,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.15,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.1,13.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.15,13.7,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.3,13.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,2.0,2.0,8.9,2.0,0.0,0.0
2018,11,13,7,0,0.0,4.0,2.0,8.9,4.0,3.64,0.0
2018,11,13,7,15,0.0,12.0,2.0,9.2,12.0,10.55,0.0
2018,11,13,7,30,0.0,20.0,2.0,9.5,20.0,17.61,9.33
2018,11,13,7,45,0.0,29.0,2.0,9.85,29.0,25.56,17.09
2018,11,13,8,0,0.0,38.0,2.0,10.2,38.0,33.52,23.29
2018,11,13,8,15,0.0,42.0,2.0,10.7,42.0,37.04,26.5
2018,11,13,8,30,0.0,46.0,2.0,11.2,46.0,40.58,29.6
2018,11,13,8,45,12.0,78.5,2.0,11.65,82.5,71.89,56.05
2018,11,13,9,0,24.0,111.0,2.0,12.1,119.0,106.34,84.95
2018,11,13,9,15,47.5,138.5,1.95,12.6,157.0,141.76,114.15
2018,11,13,9,30,71.0,166.0,1.9,13.1,195.0,180.64,146.08
2018,11,13,9,45,54.5,159.5,1.9,13.55,182.5,172.12,139.06
2018,11,13,10,0,38.0,153.0,1.9,14.0,170.0,161.38,130.08
2018,11,13,10,15,54.5,183.0,1.85,14.15,209.0,202.81,164.06
2018,11,13,10,30,71.0,213.0,1.8,14.3,248.0,246.88,199.62
2018,11,13,10,45,139.0,221.5,1.75,14.45,293.5,312.89,253.14
2018,11,13,11,0,207.0,230.0,1.7,14.6,339.0,376.12,303.68
2018,11,13,11,15,268.5,228.5,1.65,14.65,372.5,440.22,354.09
2018,11,13,11,30,330.0,227.0,1.6,14.7,406.0,497.06,398.28
2018,11,13,11,45,361.0,221.5,1.55,14.7,418.5,528.36,422.33
2018,11,13,12,0,392.0,216.0,1.5,14.7,431.0,559.89,446.52
2018,11,13,12,15,374.5,217.5,1.5,14.8,421.5,559.3,445.72
2018,11,13,12,30,357.0,219.0,1.5,14.9,412.0,556.64,443.64
2018,11,13,12,45,294.0,224.0,1.45,14.95,380.5,517.16,412.74
2018,11,13,13,0,231.0,229.0,1.4,15.0,349.0,458.85,367.74
2018,11,13,13,15,206.5,221.5,1.4,15.0,326.0,433.25,348.55
2018,11,13,13,30,182.0,214.0,1.4,15.0,303.0,406.61,328.14
2018,11,13,13,45,214.0,198.0,1.35,14.95,297.0,417.99,338.71
2018,11,13,14,0,246.0,182.0,1.3,14.9,291.0,445.03,360.77
2018,11,13,14,15,198.5,169.5,1.25,14.6,253.5,372.45,304.19
2018,11,13,14,30,151.0,157.0,1.2,14.3,216.0,317.1,260.36
2018,11,13,14,45,226.5,138.0,1.1,14.05,216.5,372.44,307.07
2018,11,13,15,0,302.0,119.0,1.0,13.8,217.0,407.18,336.2
2018,11,13,15,15,275.5,105.0,1.0,13.8,185.5,363.62,301.1
2018,11,13,15,30,249.0,91.0,1.0,13.8,154.0,320.44,265.94
2018,11,13,15,45,212.5,76.0,0.9,13.05,122.5,269.18,223.35
2018,11,13,16,0,176.0,61.0,0.8,12.3,91.0,219.66,180.89
2018,11,13,16,15,120.0,46.0,0.8,12.05,63.5,159.57,127.85
2018,11,13,16,30,64.0,31.0,0.8,11.8,36.0,90.78,62.45
2018,11,13,16,45,37.5,17.5,0.8,11.6,20.0,37.38,0.0
2018,11,13,17,0,11.0,4.0,0.8,11.4,4.0,3.64,0.0
2018,11,13,17,15,5.5,2.0,0.75,11.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,6,45,31.0,4.5,1.3,7.7,5.0,0.0,0.0
2018,11,14,7,0,62.0,9.0,1.3,7.8,10.0,8.19,0.0
2018,11,14,7,15,179.5,22.5,1.2,8.55,37.5,17.84,0.0
2018,11,14,7,30,297.0,36.0,1.1,9.3,65.0,30.09,19.72
2018,11,14,7,45,383.0,46.5,1.05,10.05,104.0,37.86,27.93
2018,11,14,8,0,469.0,57.0,1.0,10.8,143.0,68.8,40.57
2018,11,14,8,15,530.0,64.5,1.0,11.55,185.5,113.6,68.72
2018,11,14,8,30,591.0,72.0,1.0,12.3,228.0,165.62,109.08
2018,11,14,8,45,631.0,77.5,0.95,13.0,268.0,217.92,153.8
2018,11,14,9,0,671.0,83.0,0.9,13.7,308.0,274.23,202.78
2018,11,14,9,15,685.0,90.0,0.8,14.35,341.5,326.85,248.86
2018,11,14,9,30,699.0,97.0,0.7,15.0,375.0,380.0,293.83
2018,11,14,9,45,689.5,105.0,0.65,15.65,397.0,423.91,330.43
2018,11,14,10,0,680.0,113.0,0.6,16.3,419.0,465.51,363.64
2018,11,14,10,15,700.5,115.5,0.55,16.85,446.0,515.53,401.82
2018,11,14,10,30,721.0,118.0,0.5,17.4,473.0,565.65,438.58
2018,11,14,10,45,722.5,120.5,0.4,17.95,487.0,603.5,464.66
2018,11,14,11,0,724.0,123.0,0.3,18.5,501.0,639.32,488.4
2018,11,14,11,15,749.5,122.0,0.35,18.8,520.5,686.22,521.79
2018,11,14,11,30,775.0,121.0,0.4,19.1,540.0,732.28,553.77
2018,11,14,11,45,775.5,122.0,0.45,19.4,543.0,760.03,571.92
2018,11,14,12,0,776.0,123.0,0.5,19.7,546.0,784.96,588.42
2018,11,14,12,15,773.0,123.0,0.6,19.75,541.5,802.91,601.78
2018,11,14,12,30,770.0,123.0,0.7,19.8,537.0,817.68,613.24
2018,11,14,12,45,762.0,122.5,0.8,19.9,524.5,824.36,619.33
2018,11,14,13,0,754.0,122.0,0.9,20.0,512.0,827.67,623.36
2018,11,14,13,15,739.0,118.0,1.0,19.9,488.5,817.37,618.8
2018,11,14,13,30,724.0,114.0,1.1,19.8,465.0,803.71,612.08
2018,11,14,13,45,708.0,111.5,1.25,19.75,439.5,787.81,604.26
2018,11,14,14,0,692.0,109.0,1.4,19.7,414.0,768.93,594.12
2018,11,14,14,15,670.0,104.0,1.45,19.4,381.5,739.07,575.5
2018,11,14,14,30,648.0,99.0,1.5,19.1,349.0,706.79,554.86
2018,11,14,14,45,578.0,98.0,1.55,18.8,304.5,637.0,506.23
2018,11,14,15,0,508.0,97.0,1.6,18.5,260.0,562.02,452.35
2018,11,14,15,15,477.0,87.5,1.6,18.5,224.5,514.92,417.19
2018,11,14,15,30,446.0,78.0,1.6,18.5,189.0,467.77,380.11
2018,11,14,15,45,422.5,66.5,1.7,16.75,155.5,423.67,346.55
2018,11,14,16,0,399.0,55.0,1.8,15.0,122.0,380.43,311.1
2018,11,14,16,15,309.0,43.0,1.95,14.25,85.5,293.01,235.57
2018,11,14,16,30,219.0,31.0,2.1,13.5,49.0,210.41,146.84
2018,11,14,16,45,121.0,17.5,2.2,12.8,26.5,85.04,0.0
2018,11,14,17,0,23.0,4.0,2.3,12.1,4.0,3.64,0.0
2018,11,14,17,15,11.5,2.0,2.35,11.9,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,15,6,45,16.0,3.5,2.0,7.55,3.5,0.0,0.0
2018,11,15,7,0,32.0,7.0,2.0,7.6,7.0,6.37,0.0
2018,11,15,7,15,111.0,21.5,2.0,8.4,30.5,17.0,0.0
2018,11,15,7,30,190.0,36.0,2.0,9.2,54.0,28.14,17.79
2018,11,15,7,45,270.5,51.0,2.0,9.95,91.5,39.37,29.17
2018,11,15,8,0,351.0,66.0,2.0,10.7,129.0,68.36,43.61
2018,11,15,8,15,408.5,77.0,1.95,11.35,169.0,108.82,70.07
2018,11,15,8,30,466.0,88.0,1.9,12.0,209.0,156.03,106.87
2018,11,15,8,45,502.5,96.0,1.8,12.65,246.0,202.44,146.57
2018,11,15,9,0,539.0,104.0,1.7,13.3,283.0,252.58,190.29
2018,11,15,9,15,555.0,111.0,1.55,13.9,313.0,298.35,230.75
2018,11,15,9,30,571.0,118.0,1.4,14.5,343.0,348.39,273.53
2018,11,15,9,45,648.5,113.0,1.2,15.15,387.5,412.05,324.86
2018,11,15,10,0,726.0,108.0,1.0,15.8,432.0,481.88,379.17
2018,11,15,10,15,741.0,110.5,0.9,16.3,457.0,530.95,416.75
2018,11,15,10,30,756.0,113.0,0.8,16.8,482.0,579.5,452.6
2018,11,15,10,45,766.5,114.0,0.7,17.25,500.0,622.83,483.37
2018,11,15,11,0,777.0,115.0,0.6,17.7,518.0,664.7,511.94
2018,11,15,11,15,781.0,115.5,0.5,18.0,527.5,699.7,534.99
2018,11,15,11,30,785.0,116.0,0.4,18.3,537.0,732.33,555.44
2018,11,15,11,45,732.0,126.5,0.3,18.6,521.0,729.7,550.79
2018,11,15,12,0,679.0,137.0,0.2,18.9,505.0,721.35,543.0
2018,11,15,12,15,706.5,132.5,0.25,19.05,512.5,757.32,567.95
2018,11,15,12,30,734.0,128.0,0.3,19.2,520.0,791.45,590.96
2018,11,15,12,45,743.0,124.0,0.4,19.3,513.0,808.14,603.45
2018,11,15,13,0,752.0,120.0,0.5,19.4,506.0,821.89,614.46
2018,11,15,13,15,746.0,117.0,0.6,19.35,488.0,820.66,616.03
2018,11,15,13,30,740.0,114.0,0.7,19.3,470.0,816.16,615.7
2018,11,15,13,45,730.5,108.5,0.85,19.25,444.5,802.37,609.89
2018,11,15,14,0,721.0,103.0,1.0,19.2,419.0,785.44,601.8
2018,11,15,14,15,703.0,99.0,1.05,18.95,388.0,760.07,586.68
2018,11,15,14,30,685.0,95.0,1.1,18.7,357.0,732.07,569.5
2018,11,15,14,45,660.5,88.5,1.15,18.5,321.0,693.25,544.0
2018,11,15,15,0,636.0,82.0,1.2,18.3,285.0,652.59,516.46
2018,11,15,15,15,592.0,76.0,1.2,18.3,244.5,595.68,475.04
2018,11,15,15,30,548.0,70.0,1.2,18.3,204.0,538.56,432.05
2018,11,15,15,45,485.0,61.0,1.3,16.85,163.0,464.6,376.61
2018,11,15,16,0,422.0,52.0,1.4,15.4,122.0,392.87,318.97
2018,11,15,16,15,318.5,40.5,1.45,14.85,84.0,295.44,235.7
2018,11,15,16,30,215.0,29.0,1.5,14.3,46.0,203.3,137.3
2018,11,15,16,45,122.5,16.5,1.55,13.75,25.0,84.85,0.0
2018,11,15,17,0,30.0,4.0,1.6,13.2,4.0,0.0,0.0
2018,11,15,17,15,15.0,2.0,1.65,13.1,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,16,6,45,24.0,4.0,1.65,8.4,4.0,0.0,0.0
2018,11,16,7,0,48.0,8.0,1.6,8.5,8.0,7.28,0.0
2018,11,16,7,15,132.5,20.5,1.55,9.25,30.5,16.25,0.0
2018,11,16,7,30,217.0,33.0,1.5,10.0,53.0,25.85,15.53
2018,11,16,7,45,330.0,44.0,1.45,10.75,93.0,35.78,25.86
2018,11,16,8,0,443.0,55.0,1.4,11.5,133.0,64.44,38.04
2018,11,16,8,15,413.5,68.5,1.35,12.1,156.5,101.45,63.45
2018,11,16,8,30,384.0,82.0,1.3,12.7,180.0,136.66,93.81
2018,11,16,8,45,433.0,92.0,1.2,13.3,220.0,182.54,132.06
2018,11,16,9,0,482.0,102.0,1.1,13.9,260.0,233.8,175.65
2018,11,16,9,15,566.0,102.5,1.0,14.45,308.5,296.07,227.27
2018,11,16,9,30,650.0,103.0,0.9,15.0,357.0,363.84,282.68
2018,11,16,9,45,637.0,117.0,0.8,15.55,382.0,409.43,320.5
2018,11,16,10,0,624.0,131.0,0.7,16.1,407.0,452.47,354.68
2018,11,16,10,15,638.0,135.0,0.65,16.5,431.0,497.92,389.81
2018,11,16,10,30,652.0,139.0,0.6,16.9,455.0,543.06,423.48
2018,11,16,10,45,660.0,142.5,0.5,17.35,472.5,583.34,451.91
2018,11,16,11,0,668.0,146.0,0.4,17.8,490.0,622.31,478.37
2018,11,16,11,15,673.0,148.0,0.4,18.15,500.5,656.11,501.89
2018,11,16,11,30,678.0,150.0,0.4,18.5,511.0,687.95,523.62
2018,11,16,11,45,678.5,150.5,0.4,18.85,513.5,712.64,540.11
2018,11,16,12,0,679.0,151.0,0.4,19.2,516.0,734.77,554.72
2018,11,16,12,15,693.0,145.0,0.4,19.35,515.0,758.35,570.4
2018,11,16,12,30,707.0,139.0,0.4,19.5,514.0,779.5,584.17
2018,11,16,12,45,722.5,131.0,0.4,19.65,507.0,797.03,595.61
2018,11,16,13,0,738.0,123.0,0.4,19.8,500.0,811.65,605.24
2018,11,16,13,15,726.0,121.0,0.4,19.75,480.5,806.34,602.26
2018,11,16,13,30,714.0,119.0,0.4,19.7,461.0,797.79,597.53
2018,11,16,13,45,696.0,116.5,0.45,19.7,435.0,780.27,587.68
2018,11,16,14,0,678.0,114.0,0.5,19.7,409.0,759.8,575.87
2018,11,16,14,15,654.0,110.0,0.55,19.4,377.0,729.66,557.93
2018,11,16,14,30,630.0,106.0,0.6,19.1,345.0,697.12,538.0
2018,11,16,14,45,596.0,100.5,0.7,18.85,308.5,652.46,509.41
2018,11,16,15,0,562.0,95.0,0.8,18.6,272.0,606.32,478.71
2018,11,16,15,15,517.0,86.5,0.8,18.6,232.5,547.33,435.75
2018,11,16,15,30,472.0,78.0,0.8,18.6,193.0,486.45,389.6
2018,11,16,15,45,408.0,67.5,1.1,17.25,153.0,413.87,335.29
2018,11,16,16,0,344.0,57.0,1.4,15.9,113.0,344.57,279.64
2018,11,16,16,15,256.5,43.0,1.5,15.3,77.5,258.92,205.72
2018,11,16,16,30,169.0,29.0,1.6,14.7,42.0,174.18,113.31
2018,11,16,16,45,92.5,16.0,1.65,14.1,22.5,67.19,0.0
2018,11,16,17,0,16.0,3.0,1.7,13.5,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,1.7,13.2,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,1.7,7.15,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,1.7,7.2,5.0,4.55,0.0
2018,11,17,7,15,115.5,19.5,1.7,7.9,28.5,15.46,0.0
2018,11,17,7,30,205.0,34.0,1.7,8.6,52.0,26.67,15.93
2018,11,17,7,45,280.5,47.5,1.7,9.3,87.5,36.79,26.83
2018,11,17,8,0,356.0,61.0,1.7,10.0,123.0,63.26,39.74
2018,11,17,8,15,362.5,74.0,1.65,10.55,151.5,100.21,65.03
2018,11,17,8,30,369.0,87.0,1.6,11.1,180.0,137.9,96.1
2018,11,17,8,45,405.5,97.5,1.55,11.65,215.5,180.62,132.39
2018,11,17,9,0,442.0,108.0,1.5,12.2,251.0,227.28,172.86
2018,11,17,9,15,544.5,106.0,1.4,12.85,302.5,291.01,225.6
2018,11,17,9,30,647.0,104.0,1.3,13.5,354.0,362.28,284.16
2018,11,17,9,45,697.5,101.0,1.25,14.1,390.5,419.14,331.27
2018,11,17,10,0,748.0,98.0,1.2,14.7,427.0,479.39,379.78
2018,11,17,10,15,762.5,100.5,1.15,15.15,452.0,528.93,418.88
2018,11,17,10,30,777.0,103.0,1.1,15.6,477.0,577.86,456.22
2018,11,17,10,45,787.0,104.5,1.05,16.05,495.0,622.01,488.83
2018,11,17,11,0,797.0,106.0,1.0,16.5,513.0,664.64,519.33
2018,11,17,11,15,803.0,106.5,1.0,16.75,524.0,698.79,543.98
2018,11,17,11,30,809.0,107.0,1.0,17.0,535.0,733.06,567.55
2018,11,17,11,45,811.0,107.0,1.0,17.25,538.0,761.25,586.11
2018,11,17,12,0,813.0,107.0,1.0,17.5,541.0,786.56,602.67
2018,11,17,12,15,780.0,116.5,1.0,17.55,530.5,795.78,608.67
2018,11,17,12,30,747.0,126.0,1.0,17.6,520.0,796.67,609.29
2018,11,17,12,45,698.5,138.0,1.0,17.6,500.0,782.82,600.12
2018,11,17,13,0,650.0,150.0,1.0,17.6,480.0,764.18,587.89
2018,11,17,13,15,640.0,146.5,1.05,17.55,461.0,758.47,585.55
2018,11,17,13,30,630.0,143.0,1.1,17.5,442.0,749.74,581.0
2018,11,17,13,45,614.5,138.0,1.1,17.45,417.0,731.71,569.36
2018,11,17,14,0,599.0,133.0,1.1,17.4,392.0,710.88,555.81
2018,11,17,14,15,576.0,127.5,1.15,17.15,361.5,676.07,533.03
2018,11,17,14,30,553.0,122.0,1.2,16.9,331.0,644.6,512.35
2018,11,17,14,45,521.5,114.5,1.25,16.65,295.5,602.0,482.8
2018,11,17,15,0,490.0,107.0,1.3,16.4,260.0,558.54,451.47
2018,11,17,15,15,446.0,96.5,1.3,16.4,221.5,500.96,407.33
2018,11,17,15,30,402.0,86.0,1.3,16.4,183.0,444.09,362.32
2018,11,17,15,45,343.0,73.5,1.4,14.8,144.5,374.99,308.03
2018,11,17,16,0,284.0,61.0,1.5,13.2,106.0,308.95,253.35
2018,11,17,16,15,207.5,44.5,1.5,12.6,72.0,229.58,183.49
2018,11,17,16,30,131.0,28.0,1.5,12.0,38.0,148.32,93.29
2018,11,17,16,45,69.0,15.0,1.45,11.4,20.0,52.85,0.0
2018,11,17,17,0,7.0,2.0,1.4,10.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.35,10.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
