Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,0,336.0,38.0,1.3,11.9,84.0,37.13,21.33
2018,11,28,8,15,330.0,47.0,1.4,12.1,105.0,67.86,39.5
2018,11,28,8,30,324.0,56.0,1.5,12.3,126.0,96.14,62.02
2018,11,28,8,45,166.5,71.0,1.55,12.45,107.5,98.64,71.97
2018,11,28,9,0,9.0,86.0,1.6,12.6,89.0,78.35,61.41
2018,11,28,9,15,8.5,101.0,1.6,12.8,104.0,92.45,73.46
2018,11,28,9,30,8.0,116.0,1.6,13.0,119.0,106.69,85.42
2018,11,28,9,45,47.0,140.5,1.6,13.15,159.5,150.37,121.58
2018,11,28,10,0,86.0,165.0,1.6,13.3,200.0,196.08,159.31
2018,11,28,10,15,94.5,169.5,1.65,13.5,210.0,210.14,170.95
2018,11,28,10,30,103.0,174.0,1.7,13.7,220.0,232.67,189.5
2018,11,28,10,45,59.5,151.5,1.7,13.85,178.5,180.66,146.58
2018,11,28,11,0,16.0,129.0,1.7,14.0,137.0,127.08,101.66
2018,11,28,11,15,150.5,159.5,1.75,14.15,234.0,266.95,219.09
2018,11,28,11,30,285.0,190.0,1.8,14.3,331.0,414.97,338.18
2018,11,28,11,45,298.5,196.5,1.85,14.45,345.0,443.89,360.21
2018,11,28,12,0,312.0,203.0,1.9,14.6,359.0,472.76,382.78
2018,11,28,12,15,249.0,209.0,2.0,14.7,333.0,440.3,356.63
2018,11,28,12,30,186.0,215.0,2.1,14.8,307.0,389.75,316.46
2018,11,28,12,45,256.0,199.5,2.15,14.9,323.0,450.01,365.91
2018,11,28,13,0,326.0,184.0,2.2,15.0,339.0,495.96,403.46
2018,11,28,13,15,533.0,137.0,2.3,14.95,379.5,636.8,516.16
2018,11,28,13,30,740.0,90.0,2.4,14.9,420.0,767.83,613.99
2018,11,28,13,45,766.5,81.0,2.5,14.8,406.0,775.91,620.47
2018,11,28,14,0,793.0,72.0,2.6,14.7,392.0,785.49,629.23
2018,11,28,14,15,769.0,70.0,2.6,14.55,361.0,757.87,610.05
2018,11,28,14,30,745.0,68.0,2.6,14.4,330.0,727.57,588.88
2018,11,28,14,45,678.5,65.5,2.65,14.25,285.0,665.13,543.17
2018,11,28,15,0,612.0,63.0,2.7,14.1,240.0,597.64,492.39
2018,11,28,15,15,368.0,67.5,2.7,14.1,169.5,396.07,331.72
2018,11,28,15,30,124.0,72.0,2.7,14.1,99.0,184.89,153.58
2018,11,28,15,45,89.5,48.0,2.6,13.5,65.5,125.01,102.41
2018,11,28,16,0,55.0,24.0,2.5,12.9,32.0,76.34,59.71
2018,11,28,16,15,27.5,14.0,2.5,12.75,18.0,34.66,22.63
2018,11,28,16,30,0.0,4.0,2.5,12.6,4.0,3.5,0.0
2018,11,28,16,45,0.0,2.0,2.5,12.45,2.0,1.82,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,1.5,4.7,12.0,1.5,1.36,0.0
2018,11,29,7,30,0.0,3.0,4.5,12.0,3.0,2.63,0.0
2018,11,29,7,45,0.0,4.5,4.3,12.0,4.5,3.94,0.0
2018,11,29,8,0,0.0,6.0,4.1,12.0,6.0,5.26,0.0
2018,11,29,8,15,0.0,8.5,4.25,12.05,8.5,7.46,0.72
2018,11,29,8,30,0.0,11.0,4.4,12.1,11.0,9.66,2.67
2018,11,29,8,45,0.0,17.5,4.55,12.15,17.5,15.38,7.66
2018,11,29,9,0,0.0,24.0,4.7,12.2,24.0,21.12,12.65
2018,11,29,9,15,0.0,21.0,4.9,12.25,21.0,18.47,10.36
2018,11,29,9,30,0.0,18.0,5.1,12.3,18.0,15.83,8.06
2018,11,29,9,45,1.5,25.0,5.3,12.3,25.5,22.63,13.9
2018,11,29,10,0,3.0,32.0,5.5,12.3,33.0,29.59,19.88
2018,11,29,10,15,4.5,68.5,5.45,12.35,70.5,62.86,48.37
2018,11,29,10,30,6.0,105.0,5.4,12.4,108.0,97.29,77.59
2018,11,29,10,45,45.5,147.0,5.35,12.4,168.5,167.61,137.42
2018,11,29,11,0,85.0,189.0,5.3,12.4,229.0,239.68,198.04
2018,11,29,11,15,102.0,193.0,5.2,12.4,242.0,270.45,223.74
2018,11,29,11,30,119.0,197.0,5.1,12.4,255.0,292.51,242.31
2018,11,29,11,45,113.0,176.0,5.0,12.4,231.5,270.17,224.09
2018,11,29,12,0,107.0,155.0,4.9,12.4,208.0,246.77,205.01
2018,11,29,12,15,87.0,158.5,4.8,12.4,201.5,239.07,198.17
2018,11,29,12,30,67.0,162.0,4.7,12.4,195.0,216.92,179.35
2018,11,29,12,45,87.0,173.0,4.6,12.35,215.0,248.64,206.41
2018,11,29,13,0,107.0,184.0,4.5,12.3,235.0,296.52,246.43
2018,11,29,13,15,82.5,170.5,4.5,12.25,209.0,247.64,205.8
2018,11,29,13,30,58.0,157.0,4.5,12.2,183.0,213.06,176.69
2018,11,29,13,45,206.5,148.0,4.5,12.15,232.5,361.76,304.63
2018,11,29,14,0,355.0,139.0,4.5,12.1,282.0,495.57,416.73
2018,11,29,14,15,374.5,106.0,4.5,12.05,246.5,469.57,397.18
2018,11,29,14,30,394.0,73.0,4.5,12.0,211.0,448.87,381.88
2018,11,29,14,45,293.5,68.5,4.5,11.95,165.0,346.87,296.73
2018,11,29,15,0,193.0,64.0,4.5,11.9,119.0,239.96,205.37
2018,11,29,15,15,344.5,51.0,4.5,11.9,132.5,362.65,310.71
2018,11,29,15,30,496.0,38.0,4.5,11.9,146.0,444.27,376.94
2018,11,29,15,45,465.5,37.0,4.55,11.6,121.0,412.74,348.18
2018,11,29,16,0,435.0,36.0,4.6,11.3,96.0,377.81,313.89
2018,11,29,16,15,303.0,26.0,4.65,11.2,61.0,266.32,208.95
2018,11,29,16,30,171.0,16.0,4.7,11.1,26.0,148.46,24.77
2018,11,29,16,45,85.5,8.0,4.75,10.95,13.0,55.33,0.0
2018,11,29,17,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,10.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,11,30,7,15,32.0,8.5,3.65,9.3,10.0,7.73,0.0
2018,11,30,7,30,64.0,17.0,3.7,9.5,20.0,13.96,0.0
2018,11,30,7,45,92.0,32.0,3.7,9.7,41.5,25.68,15.11
2018,11,30,8,0,120.0,47.0,3.7,9.9,63.0,39.49,26.44
2018,11,30,8,15,147.5,62.0,3.7,10.2,88.5,64.09,43.66
2018,11,30,8,30,175.0,77.0,3.7,10.5,114.0,92.18,65.78
2018,11,30,8,45,259.5,86.5,3.7,10.75,153.0,129.68,94.96
2018,11,30,9,0,344.0,96.0,3.7,11.0,192.0,179.64,136.31
2018,11,30,9,15,416.5,99.0,3.65,11.25,231.0,227.02,177.06
2018,11,30,9,30,489.0,102.0,3.6,11.5,270.0,281.58,224.36
2018,11,30,9,45,556.0,101.0,3.55,11.8,308.5,340.45,275.19
2018,11,30,10,0,623.0,100.0,3.5,12.1,347.0,401.65,327.39
2018,11,30,10,15,638.5,103.5,3.45,12.25,370.5,446.21,365.73
2018,11,30,10,30,654.0,107.0,3.4,12.4,394.0,490.66,403.1
2018,11,30,10,45,612.0,121.0,3.4,12.6,398.5,511.33,420.42
2018,11,30,11,0,570.0,135.0,3.4,12.8,403.0,526.71,432.96
2018,11,30,11,15,476.0,160.5,3.4,12.85,388.0,509.92,419.27
2018,11,30,11,30,382.0,186.0,3.4,12.9,373.0,478.05,393.37
2018,11,30,11,45,413.0,171.0,3.4,13.0,374.5,512.17,421.33
2018,11,30,12,0,444.0,156.0,3.4,13.1,376.0,533.58,439.17
2018,11,30,12,15,312.5,156.5,3.4,13.05,311.0,427.95,354.36
2018,11,30,12,30,181.0,157.0,3.4,13.0,246.0,330.89,274.24
2018,11,30,12,45,464.0,124.0,3.45,13.0,344.5,546.72,453.63
2018,11,30,13,0,747.0,91.0,3.5,13.0,443.0,755.12,614.3
2018,11,30,13,15,808.5,77.0,3.45,12.95,445.0,797.69,645.11
2018,11,30,13,30,870.0,63.0,3.4,12.9,447.0,828.36,668.15
2018,11,30,13,45,713.5,75.5,3.4,12.85,379.0,721.93,589.19
2018,11,30,14,0,557.0,88.0,3.4,12.8,311.0,609.76,504.49
2018,11,30,14,15,469.0,83.5,3.4,12.65,261.5,527.87,441.49
2018,11,30,14,30,381.0,79.0,3.4,12.5,212.0,435.82,368.35
2018,11,30,14,45,566.0,65.5,3.35,12.4,239.5,572.82,479.51
2018,11,30,15,0,751.0,52.0,3.3,12.3,267.0,686.26,567.38
2018,11,30,15,15,709.0,48.5,3.3,12.3,228.0,633.34,524.8
2018,11,30,15,30,667.0,45.0,3.3,12.3,189.0,579.76,481.18
2018,11,30,15,45,599.0,40.5,3.05,11.65,149.0,506.22,420.03
2018,11,30,16,0,531.0,36.0,2.8,11.0,109.0,434.19,357.11
2018,11,30,16,15,404.5,29.0,2.7,10.6,73.0,335.15,260.83
2018,11,30,16,30,278.0,22.0,2.6,10.2,37.0,218.32,29.87
2018,11,30,16,45,139.0,11.0,2.5,9.75,18.5,88.12,0.0
2018,11,30,17,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,12.0,6.5,3.7,10.55,7.0,5.91,0.0
2018,12,1,7,30,24.0,13.0,3.8,10.5,14.0,11.28,0.0
2018,12,1,7,45,105.0,27.0,3.85,10.45,39.5,21.95,11.73
2018,12,1,8,0,186.0,41.0,3.9,10.4,65.0,34.41,21.7
2018,12,1,8,15,348.0,50.0,4.0,10.45,114.5,68.25,39.81
2018,12,1,8,30,510.0,59.0,4.1,10.5,164.0,122.85,76.85
2018,12,1,8,45,332.5,54.5,4.2,10.55,128.5,115.66,79.93
2018,12,1,9,0,155.0,50.0,4.3,10.6,93.0,88.69,65.7
2018,12,1,9,15,268.5,71.0,4.35,10.7,157.5,154.32,120.27
2018,12,1,9,30,382.0,92.0,4.4,10.8,222.0,232.54,186.46
2018,12,1,9,45,421.0,99.5,4.5,10.9,255.0,278.7,227.35
2018,12,1,10,0,460.0,107.0,4.6,11.0,288.0,328.16,270.72
2018,12,1,10,15,562.0,101.0,4.6,11.1,336.0,403.41,334.69
2018,12,1,10,30,664.0,95.0,4.6,11.2,384.0,482.01,400.74
2018,12,1,10,45,669.0,103.5,4.65,11.3,405.5,525.49,437.25
2018,12,1,11,0,674.0,112.0,4.7,11.4,427.0,567.57,472.05
2018,12,1,11,15,544.0,133.0,4.7,11.5,391.0,524.65,437.34
2018,12,1,11,30,414.0,154.0,4.7,11.6,355.0,477.53,398.38
2018,12,1,11,45,572.0,130.0,4.75,11.65,410.5,589.33,490.91
2018,12,1,12,0,730.0,106.0,4.8,11.7,466.0,701.17,580.31
2018,12,1,12,15,641.5,108.5,4.75,11.7,423.0,654.21,542.92
2018,12,1,12,30,553.0,111.0,4.7,11.7,380.0,601.03,501.21
2018,12,1,12,45,574.5,115.5,4.7,11.75,390.0,635.19,528.65
2018,12,1,13,0,596.0,120.0,4.7,11.8,400.0,667.53,554.18
2018,12,1,13,15,589.0,121.0,4.7,11.75,389.0,669.74,556.39
2018,12,1,13,30,582.0,122.0,4.7,11.7,378.0,669.25,556.74
2018,12,1,13,45,700.0,95.5,4.65,11.7,386.5,739.67,612.11
2018,12,1,14,0,818.0,69.0,4.6,11.7,395.0,799.41,658.19
2018,12,1,14,15,800.0,66.5,4.6,11.6,365.0,776.32,641.3
2018,12,1,14,30,782.0,64.0,4.6,11.5,335.0,750.34,622.44
2018,12,1,14,45,755.5,60.5,4.55,11.4,300.0,713.57,594.51
2018,12,1,15,0,729.0,57.0,4.5,11.3,265.0,674.71,564.26
2018,12,1,15,15,684.0,53.5,4.5,11.3,226.0,619.88,520.28
2018,12,1,15,30,639.0,50.0,4.5,11.3,187.0,564.36,474.15
2018,12,1,15,45,479.5,48.0,4.35,10.85,138.5,437.68,368.42
2018,12,1,16,0,320.0,46.0,4.2,10.4,90.0,310.67,257.88
2018,12,1,16,15,227.0,33.0,4.15,10.15,58.5,225.54,175.63
2018,12,1,16,30,134.0,20.0,4.1,9.9,27.0,129.28,10.52
2018,12,1,16,45,67.0,10.0,4.0,9.65,13.5,46.75,0.0
2018,12,1,17,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.65,8.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.4,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,2,7,15,53.0,8.0,2.15,5.75,10.0,7.28,0.0
2018,12,2,7,30,106.0,16.0,2.1,6.0,20.0,14.55,0.0
2018,12,2,7,45,234.5,27.5,2.1,6.25,52.0,22.58,12.14
2018,12,2,8,0,363.0,39.0,2.1,6.5,84.0,35.52,25.85
2018,12,2,8,15,536.0,39.0,2.1,6.85,133.5,73.98,38.59
2018,12,2,8,30,709.0,39.0,2.1,7.2,183.0,130.16,74.98
2018,12,2,8,45,708.0,46.0,2.05,7.55,215.0,180.2,119.59
2018,12,2,9,0,707.0,53.0,2.0,7.9,247.0,229.46,166.24
2018,12,2,9,15,593.5,77.0,1.9,8.2,255.0,260.1,200.71
2018,12,2,9,30,480.0,101.0,1.8,8.5,263.0,275.18,219.92
2018,12,2,9,45,492.5,110.0,1.7,8.8,289.5,317.27,257.51
2018,12,2,10,0,505.0,119.0,1.6,9.1,316.0,359.83,294.35
2018,12,2,10,15,629.0,102.5,1.5,9.25,364.0,437.43,358.33
2018,12,2,10,30,753.0,86.0,1.4,9.4,412.0,518.57,423.73
2018,12,2,10,45,750.0,89.5,1.3,9.55,426.0,556.66,453.76
2018,12,2,11,0,747.0,93.0,1.2,9.7,440.0,591.33,480.52
2018,12,2,11,15,746.5,96.0,1.15,10.0,450.0,624.66,505.61
2018,12,2,11,30,746.0,99.0,1.1,10.3,460.0,655.62,528.27
2018,12,2,11,45,706.5,108.5,1.05,10.6,452.5,662.99,532.55
2018,12,2,12,0,667.0,118.0,1.0,10.9,445.0,665.58,533.33
2018,12,2,12,15,705.0,110.5,0.95,10.95,454.5,705.07,561.62
2018,12,2,12,30,743.0,103.0,0.9,11.0,464.0,743.1,587.94
2018,12,2,12,45,642.5,123.0,0.85,11.05,430.0,698.45,554.83
2018,12,2,13,0,542.0,143.0,0.8,11.1,396.0,641.18,512.79
2018,12,2,13,15,481.0,149.5,0.7,10.95,368.0,604.86,485.42
2018,12,2,13,30,420.0,156.0,0.6,10.8,340.0,565.82,455.45
2018,12,2,13,45,508.5,129.0,0.5,10.7,339.5,610.3,490.83
2018,12,2,14,0,597.0,102.0,0.4,10.6,339.0,659.19,525.89
2018,12,2,14,15,631.5,87.5,0.35,10.4,321.0,667.21,531.39
2018,12,2,14,30,666.0,73.0,0.3,10.2,303.0,671.07,534.39
2018,12,2,14,45,643.5,71.0,0.3,10.05,274.0,641.76,513.68
2018,12,2,15,0,621.0,69.0,0.3,9.9,245.0,610.57,491.4
2018,12,2,15,15,489.5,68.5,0.3,9.9,194.5,496.01,404.89
2018,12,2,15,30,358.0,68.0,0.3,9.9,144.0,382.58,315.2
2018,12,2,15,45,320.0,56.5,0.35,9.65,113.5,332.15,273.85
2018,12,2,16,0,282.0,45.0,0.4,9.4,83.0,283.41,230.9
2018,12,2,16,15,191.5,32.5,0.5,9.2,54.0,202.06,154.7
2018,12,2,16,30,101.0,20.0,0.6,9.0,25.0,109.3,4.21
2018,12,2,16,45,50.5,10.0,0.7,8.85,12.5,37.48,0.0
2018,12,2,17,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,4.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,4.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,3,7,15,47.0,7.0,2.95,4.5,9.0,6.37,0.0
2018,12,3,7,30,94.0,14.0,3.0,4.8,18.0,12.73,0.0
2018,12,3,7,45,187.5,27.0,3.05,5.1,46.0,21.17,10.66
2018,12,3,8,0,281.0,40.0,3.1,5.4,74.0,33.45,24.04
2018,12,3,8,15,309.5,52.0,3.1,5.75,103.0,65.7,40.09
2018,12,3,8,30,338.0,64.0,3.1,6.1,132.0,101.31,67.29
2018,12,3,8,45,366.0,75.5,3.1,6.45,163.0,139.64,100.17
2018,12,3,9,0,394.0,87.0,3.1,6.8,194.0,181.03,137.32
2018,12,3,9,15,421.0,96.0,3.15,7.1,224.5,222.63,175.32
2018,12,3,9,30,448.0,105.0,3.2,7.4,255.0,266.7,215.35
2018,12,3,9,45,571.0,95.5,3.2,7.7,305.0,337.22,275.83
2018,12,3,10,0,694.0,86.0,3.2,8.0,355.0,415.26,342.39
2018,12,3,10,15,736.0,83.0,3.25,8.15,385.0,469.24,389.32
2018,12,3,10,30,778.0,80.0,3.3,8.3,415.0,524.22,436.25
2018,12,3,10,45,709.5,99.5,3.3,8.5,415.0,542.08,451.65
2018,12,3,11,0,641.0,119.0,3.3,8.7,415.0,551.17,459.32
2018,12,3,11,15,491.0,156.0,3.3,8.8,386.0,512.02,427.12
2018,12,3,11,30,341.0,193.0,3.3,8.9,357.0,454.98,379.73
2018,12,3,11,45,265.5,204.0,3.3,9.05,332.5,425.67,355.15
2018,12,3,12,0,190.0,215.0,3.3,9.2,308.0,378.23,315.45
2018,12,3,12,15,172.0,215.0,3.25,9.3,298.5,371.38,309.74
2018,12,3,12,30,154.0,215.0,3.2,9.4,289.0,363.29,302.83
2018,12,3,12,45,198.5,207.5,3.2,9.5,301.0,396.01,330.92
2018,12,3,13,0,243.0,200.0,3.2,9.6,313.0,444.67,371.28
2018,12,3,13,15,245.5,192.0,3.25,9.6,302.5,442.32,369.91
2018,12,3,13,30,248.0,184.0,3.3,9.6,292.0,438.93,367.97
2018,12,3,13,45,192.0,169.5,3.35,9.6,250.5,360.62,303.97
2018,12,3,14,0,136.0,155.0,3.4,9.6,209.0,297.53,251.26
2018,12,3,14,15,80.0,133.0,3.45,9.5,164.0,209.4,176.66
2018,12,3,14,30,24.0,111.0,3.5,9.4,119.0,137.18,113.81
2018,12,3,14,45,18.5,99.0,3.55,9.3,105.0,110.48,90.96
2018,12,3,15,0,13.0,87.0,3.6,9.2,91.0,94.23,76.8
2018,12,3,15,15,21.0,83.0,3.6,9.2,88.0,107.84,88.68
2018,12,3,15,30,29.0,79.0,3.6,9.2,85.0,114.15,93.89
2018,12,3,15,45,18.5,63.0,3.5,8.7,66.5,88.36,70.88
2018,12,3,16,0,8.0,47.0,3.4,8.2,48.0,55.55,41.74
2018,12,3,16,15,11.5,31.0,3.35,7.95,32.0,45.37,30.85
2018,12,3,16,30,15.0,15.0,3.3,7.7,16.0,23.67,0.0
2018,12,3,16,45,7.5,7.5,3.25,7.45,8.0,11.04,0.0
2018,12,3,17,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.65,6.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.75,6.85,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,6.95,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,4.15,6.85,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,4.2,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.15,6.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.35,6.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.4,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.55,6.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.5,1.5,4.6,6.55,1.5,1.36,0.0
2018,12,4,7,30,1.0,3.0,4.6,6.7,3.0,2.73,0.0
2018,12,4,7,45,0.5,8.5,4.65,6.9,8.5,7.46,0.0
2018,12,4,8,0,0.0,14.0,4.7,7.1,14.0,12.3,5.17
2018,12,4,8,15,0.0,18.5,4.65,7.5,18.5,16.26,8.39
2018,12,4,8,30,0.0,23.0,4.6,7.9,23.0,20.23,11.99
2018,12,4,8,45,4.5,40.5,4.6,8.35,41.5,36.53,26.12
2018,12,4,9,0,9.0,58.0,4.6,8.8,60.0,53.4,40.71
2018,12,4,9,15,41.0,94.0,4.55,9.25,107.0,97.58,78.12
2018,12,4,9,30,73.0,130.0,4.5,9.7,154.0,145.68,118.9
2018,12,4,9,45,46.5,117.5,4.45,10.15,133.5,127.56,103.98
2018,12,4,10,0,20.0,105.0,4.4,10.6,113.0,106.3,85.97
2018,12,4,10,15,10.0,81.0,4.35,10.85,85.0,76.8,60.66
2018,12,4,10,30,0.0,57.0,4.3,11.1,57.0,50.34,37.8
2018,12,4,10,45,0.0,60.5,4.2,11.35,60.5,53.46,40.39
2018,12,4,11,0,0.0,64.0,4.1,11.6,64.0,56.57,42.96
2018,12,4,11,15,0.0,66.5,3.95,11.75,66.5,58.79,44.79
2018,12,4,11,30,0.0,69.0,3.8,11.9,69.0,61.02,46.62
2018,12,4,11,45,0.0,75.0,3.65,12.05,75.0,66.35,51.11
2018,12,4,12,0,0.0,81.0,3.5,12.2,81.0,71.69,55.59
2018,12,4,12,15,0.0,93.0,3.45,12.2,93.0,82.87,65.06
2018,12,4,12,30,0.0,105.0,3.4,12.2,105.0,94.54,74.93
2018,12,4,12,45,0.0,102.0,3.3,12.25,102.0,91.78,72.62
2018,12,4,13,0,0.0,99.0,3.2,12.3,99.0,89.04,70.35
2018,12,4,13,15,0.0,94.0,3.2,12.05,94.0,84.35,66.52
2018,12,4,13,30,0.0,89.0,3.2,11.8,89.0,79.67,62.69
2018,12,4,13,45,0.0,85.5,3.15,11.6,85.5,76.5,60.13
2018,12,4,14,0,0.0,82.0,3.1,11.4,82.0,73.38,57.6
2018,12,4,14,15,0.0,71.5,3.1,11.15,71.5,63.24,49.05
2018,12,4,14,30,0.0,61.0,3.1,10.9,61.0,53.89,41.1
2018,12,4,14,45,1.5,53.0,3.1,10.6,53.5,47.99,36.16
2018,12,4,15,0,3.0,45.0,3.1,10.3,46.0,42.05,31.11
2018,12,4,15,15,1.5,30.5,3.1,10.3,31.0,28.0,18.8
2018,12,4,15,30,0.0,16.0,3.1,10.3,16.0,14.06,6.55
2018,12,4,15,45,0.0,13.5,3.1,9.8,13.5,11.85,4.57
2018,12,4,16,0,0.0,11.0,3.1,9.3,11.0,9.65,2.54
2018,12,4,16,15,0.0,8.0,3.05,9.1,8.0,7.02,0.0
2018,12,4,16,30,0.0,5.0,3.0,8.9,5.0,4.38,0.0
2018,12,4,16,45,0.0,2.5,3.0,8.7,2.5,2.27,0.0
2018,12,4,17,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.05,7.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,3.8,7.9,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,3.8,7.9,13.0,10.91,0.0
2018,12,5,7,45,29.0,26.5,3.85,7.9,29.5,22.02,10.0
2018,12,5,8,0,40.0,41.0,3.9,7.9,46.0,33.67,23.77
2018,12,5,8,15,33.5,48.0,3.85,7.95,53.0,43.82,30.86
2018,12,5,8,30,27.0,55.0,3.8,8.0,60.0,51.92,38.26
2018,12,5,8,45,14.0,61.0,3.8,8.1,63.5,57.03,43.56
2018,12,5,9,0,1.0,67.0,3.8,8.2,67.0,59.46,46.37
2018,12,5,9,15,0.5,67.5,3.8,8.3,67.5,59.87,46.77
2018,12,5,9,30,0.0,68.0,3.8,8.4,68.0,60.14,46.99
2018,12,5,9,45,0.0,74.0,3.75,8.5,74.0,65.53,51.59
2018,12,5,10,0,0.0,80.0,3.7,8.6,80.0,70.95,56.18
2018,12,5,10,15,0.5,74.0,3.65,8.7,74.0,65.69,51.54
2018,12,5,10,30,1.0,68.0,3.6,8.8,68.0,60.65,47.1
2018,12,5,10,45,6.5,103.5,3.55,8.95,106.0,96.49,77.92
2018,12,5,11,0,12.0,139.0,3.5,9.1,144.0,134.36,110.13
2018,12,5,11,15,57.0,169.0,3.4,9.2,196.0,203.37,169.14
2018,12,5,11,30,102.0,199.0,3.3,9.3,248.0,270.88,226.02
2018,12,5,11,45,140.5,196.5,3.25,9.4,264.5,312.68,261.18
2018,12,5,12,0,179.0,194.0,3.2,9.5,281.0,344.93,288.51
2018,12,5,12,15,159.5,194.0,3.15,9.65,271.0,336.33,280.94
2018,12,5,12,30,140.0,194.0,3.1,9.8,261.0,326.44,272.42
2018,12,5,12,45,103.5,193.0,3.05,9.9,242.0,300.45,250.22
2018,12,5,13,0,67.0,192.0,3.0,10.0,223.0,258.39,214.74
2018,12,5,13,15,84.5,186.0,3.0,10.1,223.5,268.92,224.38
2018,12,5,13,30,102.0,180.0,3.0,10.2,224.0,279.56,233.98
2018,12,5,13,45,157.0,169.0,2.95,10.35,232.5,330.38,277.62
2018,12,5,14,0,212.0,158.0,2.9,10.5,241.0,381.21,320.56
2018,12,5,14,15,183.5,144.0,2.9,10.5,212.0,325.15,274.58
2018,12,5,14,30,155.0,130.0,2.9,10.5,183.0,284.85,241.12
2018,12,5,14,45,80.5,88.0,2.85,10.5,115.5,168.79,142.16
2018,12,5,15,0,6.0,46.0,2.8,10.5,48.0,45.29,33.95
2018,12,5,15,15,11.0,43.5,2.8,10.5,46.0,49.07,37.41
2018,12,5,15,30,16.0,41.0,2.8,10.5,44.0,50.69,38.77
2018,12,5,15,45,16.0,38.0,2.55,10.05,40.5,48.44,36.48
2018,12,5,16,0,16.0,35.0,2.3,9.6,37.0,47.51,34.99
2018,12,5,16,15,15.0,23.5,2.3,9.25,25.0,33.54,21.32
2018,12,5,16,30,14.0,12.0,2.3,8.9,13.0,23.84,0.0
2018,12,5,16,45,7.0,6.0,2.3,8.5,6.5,9.4,0.0
2018,12,5,17,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,6,7,15,85.5,8.0,1.9,6.8,10.5,0.0,0.0
2018,12,6,7,30,171.0,16.0,1.9,7.1,21.0,14.55,0.0
2018,12,6,7,45,315.5,24.5,1.9,7.4,53.0,20.31,8.16
2018,12,6,8,0,460.0,33.0,1.9,7.7,85.0,27.01,17.94
2018,12,6,8,15,538.0,38.5,1.9,8.2,123.5,68.89,35.2
2018,12,6,8,30,616.0,44.0,1.9,8.7,162.0,117.43,67.94
2018,12,6,8,45,665.0,48.0,1.85,9.2,201.0,168.06,109.77
2018,12,6,9,0,714.0,52.0,1.8,9.7,240.0,223.65,158.98
2018,12,6,9,15,749.0,54.0,1.65,10.25,276.0,277.75,208.34
2018,12,6,9,30,784.0,56.0,1.5,10.8,312.0,334.48,259.32
2018,12,6,9,45,810.0,56.5,1.4,11.35,343.5,388.32,306.96
2018,12,6,10,0,836.0,57.0,1.3,11.9,375.0,441.66,352.63
2018,12,6,10,15,850.0,58.5,1.2,12.4,400.5,491.65,394.11
2018,12,6,10,30,864.0,60.0,1.1,12.9,426.0,540.86,433.3
2018,12,6,10,45,873.5,61.0,1.0,13.35,445.0,585.82,467.83
2018,12,6,11,0,883.0,62.0,0.9,13.8,464.0,629.12,499.77
2018,12,6,11,15,889.0,62.5,0.8,14.05,476.0,667.6,527.39
2018,12,6,11,30,895.0,63.0,0.7,14.3,488.0,703.71,551.18
2018,12,6,11,45,897.0,63.0,0.65,14.5,492.5,733.76,570.56
2018,12,6,12,0,899.0,63.0,0.6,14.7,497.0,760.84,587.75
2018,12,6,12,15,899.0,62.5,0.55,14.8,494.5,782.67,601.43
2018,12,6,12,30,899.0,62.0,0.5,14.9,492.0,801.23,612.88
2018,12,6,12,45,895.5,61.5,0.5,15.0,482.0,813.59,621.1
2018,12,6,13,0,892.0,61.0,0.5,15.1,472.0,822.47,627.16
2018,12,6,13,15,883.5,60.5,0.5,15.1,455.0,823.69,628.44
2018,12,6,13,30,875.0,60.0,0.5,15.1,438.0,821.41,627.57
2018,12,6,13,45,862.0,58.5,0.5,15.1,414.0,810.58,621.0
2018,12,6,14,0,849.0,57.0,0.5,15.1,390.0,796.43,612.31
2018,12,6,14,15,830.0,55.5,0.55,14.95,360.5,774.21,599.19
2018,12,6,14,30,811.0,54.0,0.6,14.8,331.0,757.15,589.47
2018,12,6,14,45,782.5,52.0,0.6,14.7,296.0,721.0,564.86
2018,12,6,15,0,754.0,50.0,0.6,14.6,261.0,682.79,538.2
2018,12,6,15,15,712.5,47.0,0.6,14.6,223.0,631.58,500.78
2018,12,6,15,30,671.0,44.0,0.6,14.6,185.0,579.6,461.19
2018,12,6,15,45,603.5,39.0,0.55,13.8,145.5,506.43,404.3
2018,12,6,16,0,536.0,34.0,0.5,13.0,106.0,434.93,345.31
2018,12,6,16,15,410.0,27.0,0.6,12.8,70.5,336.33,251.79
2018,12,6,16,30,284.0,20.0,0.7,12.6,35.0,219.29,0.0
2018,12,6,16,45,142.0,10.0,0.85,12.4,17.5,89.02,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,7,7,15,42.0,6.0,2.1,6.6,7.0,0.0,0.0
2018,12,7,7,30,84.0,12.0,2.1,6.9,14.0,10.91,0.0
2018,12,7,7,45,172.0,24.5,2.05,7.2,40.0,19.28,6.72
2018,12,7,8,0,260.0,37.0,2.0,7.5,66.0,28.83,19.44
2018,12,7,8,15,312.0,48.0,2.0,7.8,97.0,59.48,35.03
2018,12,7,8,30,364.0,59.0,2.0,8.1,128.0,96.77,61.7
2018,12,7,8,45,373.0,71.0,1.95,8.4,155.5,133.35,93.26
2018,12,7,9,0,382.0,83.0,1.9,8.7,183.0,170.83,127.33
2018,12,7,9,15,386.0,96.5,1.8,9.1,209.5,209.07,162.5
2018,12,7,9,30,390.0,110.0,1.7,9.5,236.0,247.47,197.31
2018,12,7,9,45,548.5,95.5,1.65,9.85,292.0,322.99,259.94
2018,12,7,10,0,707.0,81.0,1.6,10.2,348.0,409.52,331.34
2018,12,7,10,15,782.0,71.5,1.6,10.75,385.5,472.52,383.49
2018,12,7,10,30,857.0,62.0,1.6,11.3,423.0,537.5,436.21
2018,12,7,10,45,868.5,63.0,1.6,11.9,442.5,583.39,472.62
2018,12,7,11,0,880.0,64.0,1.6,12.5,462.0,627.78,506.91
2018,12,7,11,15,886.0,64.0,1.6,12.75,474.0,665.64,536.08
2018,12,7,11,30,892.0,64.0,1.6,13.0,486.0,701.13,561.79
2018,12,7,11,45,894.0,64.5,1.55,13.25,491.0,731.77,582.63
2018,12,7,12,0,896.0,65.0,1.5,13.5,496.0,759.49,601.22
2018,12,7,12,15,895.5,65.0,1.45,13.55,493.5,781.6,616.14
2018,12,7,12,30,895.0,65.0,1.4,13.6,491.0,800.45,628.79
2018,12,7,12,45,890.5,64.5,1.35,13.7,481.0,812.09,636.27
2018,12,7,13,0,886.0,64.0,1.3,13.8,471.0,820.23,641.45
2018,12,7,13,15,877.0,63.0,1.25,13.75,453.5,820.49,641.58
2018,12,7,13,30,868.0,62.0,1.2,13.7,436.0,817.24,639.45
2018,12,7,13,45,854.0,61.5,1.15,13.7,412.5,807.08,632.45
2018,12,7,14,0,840.0,61.0,1.1,13.7,389.0,801.77,628.98
2018,12,7,14,15,820.0,59.0,1.0,13.55,359.0,778.18,612.13
2018,12,7,14,30,800.0,57.0,0.9,13.4,329.0,751.72,593.22
2018,12,7,14,45,753.0,57.0,0.85,13.2,291.5,703.61,559.14
2018,12,7,15,0,706.0,57.0,0.8,13.0,254.0,653.84,523.16
2018,12,7,15,15,544.0,61.5,0.8,13.0,200.0,527.83,428.75
2018,12,7,15,30,382.0,66.0,0.8,13.0,146.0,397.02,326.01
2018,12,7,15,45,387.5,52.0,0.8,12.05,118.5,376.29,308.91
2018,12,7,16,0,393.0,38.0,0.8,11.1,91.0,351.45,285.01
2018,12,7,16,15,332.0,29.5,0.85,10.85,63.0,289.27,219.63
2018,12,7,16,30,271.0,21.0,0.9,10.6,35.0,212.1,0.0
2018,12,7,16,45,135.5,10.5,0.9,10.35,17.5,85.87,0.0
2018,12,7,17,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,8,7,15,77.5,7.0,2.25,6.75,9.0,0.0,0.0
2018,12,8,7,30,155.0,14.0,2.3,7.0,18.0,12.73,0.0
2018,12,8,7,45,302.5,23.0,2.35,7.25,49.5,19.07,5.71
2018,12,8,8,0,450.0,32.0,2.4,7.5,81.0,26.11,16.98
2018,12,8,8,15,528.0,38.0,2.4,7.9,119.0,63.53,31.7
2018,12,8,8,30,606.0,44.0,2.4,8.3,157.0,113.48,65.24
2018,12,8,8,45,654.5,48.0,2.4,8.7,195.5,163.21,106.15
2018,12,8,9,0,703.0,52.0,2.4,9.1,234.0,217.86,154.71
2018,12,8,9,15,738.5,55.0,2.4,9.6,270.5,272.35,204.82
2018,12,8,9,30,774.0,58.0,2.4,10.1,307.0,329.6,257.03
2018,12,8,9,45,800.5,58.5,2.45,10.6,338.5,383.1,305.51
2018,12,8,10,0,827.0,59.0,2.5,11.1,370.0,437.61,353.59
2018,12,8,10,15,842.5,61.0,2.5,11.5,396.0,487.06,396.38
2018,12,8,10,30,858.0,63.0,2.5,11.9,422.0,537.35,438.49
2018,12,8,10,45,868.0,63.5,2.45,12.25,441.0,581.88,474.83
2018,12,8,11,0,878.0,64.0,2.4,12.6,460.0,624.78,508.87
2018,12,8,11,15,883.5,64.5,2.35,12.8,472.0,662.88,538.62
2018,12,8,11,30,889.0,65.0,2.3,13.0,484.0,698.59,564.94
2018,12,8,11,45,891.0,65.5,2.25,13.2,489.0,729.22,586.44
2018,12,8,12,0,893.0,66.0,2.2,13.4,494.0,756.94,605.68
2018,12,8,12,15,890.5,66.0,2.2,13.5,491.0,777.54,620.27
2018,12,8,12,30,888.0,66.0,2.2,13.6,488.0,794.8,632.57
2018,12,8,12,45,881.5,66.5,2.15,13.65,478.0,806.1,640.36
2018,12,8,13,0,875.0,67.0,2.1,13.7,468.0,813.92,645.8
2018,12,8,13,15,866.5,66.0,2.05,13.65,451.0,814.66,646.52
2018,12,8,13,30,858.0,65.0,2.0,13.6,434.0,811.95,644.93
2018,12,8,13,45,845.0,63.5,1.95,13.55,410.5,809.48,643.63
2018,12,8,14,0,832.0,62.0,1.9,13.5,387.0,795.7,634.2
2018,12,8,14,15,812.0,60.0,1.9,13.35,357.0,772.29,618.48
2018,12,8,14,30,792.0,58.0,1.9,13.2,327.0,746.03,600.48
2018,12,8,14,45,763.0,55.5,1.85,13.0,292.5,709.26,573.94
2018,12,8,15,0,734.0,53.0,1.8,12.8,258.0,670.46,545.2
2018,12,8,15,15,691.5,49.5,1.8,12.8,220.0,618.38,505.21
