Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,30,649.0,46.0,1.8,12.8,182.0,565.56,463.05
2018,12,8,15,45,580.5,41.5,1.85,11.9,143.5,492.76,404.77
2018,12,8,16,0,512.0,37.0,1.9,11.0,105.0,430.65,350.82
2018,12,8,16,15,388.5,29.0,1.95,10.75,70.0,325.03,248.53
2018,12,8,16,30,265.0,21.0,2.0,10.5,35.0,208.6,0.0
2018,12,8,16,45,132.5,10.5,2.05,10.25,17.5,84.24,0.0
2018,12,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,7.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,9,7,15,3.5,2.5,2.75,6.25,2.5,0.0,0.0
2018,12,9,7,30,7.0,5.0,2.7,6.3,5.0,4.55,0.0
2018,12,9,7,45,7.0,12.0,2.7,6.35,12.5,10.76,0.21
2018,12,9,8,0,7.0,19.0,2.7,6.4,20.0,17.06,9.14
2018,12,9,8,15,11.5,26.0,2.7,6.5,28.0,23.98,14.66
2018,12,9,8,30,16.0,33.0,2.7,6.6,36.0,31.4,21.07
2018,12,9,8,45,22.5,52.0,2.75,6.75,57.0,50.38,37.57
2018,12,9,9,0,29.0,71.0,2.8,6.9,78.0,70.54,55.19
2018,12,9,9,15,61.5,99.5,2.75,7.1,118.0,108.11,87.13
2018,12,9,9,30,94.0,128.0,2.7,7.3,158.0,154.13,126.46
2018,12,9,9,45,103.0,141.5,2.7,7.45,177.5,177.54,146.85
2018,12,9,10,0,112.0,155.0,2.7,7.6,197.0,202.0,168.0
2018,12,9,10,15,116.5,160.0,2.65,7.8,206.0,216.5,180.55
2018,12,9,10,30,121.0,165.0,2.6,8.0,215.0,231.19,193.14
2018,12,9,10,45,99.0,171.5,2.6,8.2,214.0,232.35,193.97
2018,12,9,11,0,77.0,178.0,2.6,8.4,213.0,222.21,185.2
2018,12,9,11,15,50.0,174.5,2.6,8.6,197.5,204.61,169.94
2018,12,9,11,30,23.0,171.0,2.6,8.8,182.0,175.63,144.95
2018,12,9,11,45,23.5,175.5,2.6,9.05,186.5,181.88,150.13
2018,12,9,12,0,24.0,180.0,2.6,9.3,191.0,188.3,155.37
2018,12,9,12,15,97.5,188.0,2.6,9.5,234.0,267.45,223.22
2018,12,9,12,30,171.0,196.0,2.6,9.7,277.0,352.86,294.66
2018,12,9,12,45,206.5,195.0,2.6,9.95,291.0,385.92,321.98
2018,12,9,13,0,242.0,194.0,2.6,10.2,305.0,434.77,361.72
2018,12,9,13,15,243.0,185.0,2.6,10.35,293.0,429.93,358.03
2018,12,9,13,30,244.0,176.0,2.6,10.5,281.0,424.0,353.77
2018,12,9,13,45,245.0,160.5,2.6,10.65,261.0,408.54,342.02
2018,12,9,14,0,246.0,145.0,2.6,10.8,241.0,391.75,329.15
2018,12,9,14,15,294.0,132.5,2.6,10.8,238.5,416.53,351.05
2018,12,9,14,30,342.0,120.0,2.6,10.8,236.0,456.23,384.1
2018,12,9,14,45,255.5,114.5,2.6,10.8,196.0,361.3,305.63
2018,12,9,15,0,169.0,109.0,2.6,10.8,156.0,271.12,229.57
2018,12,9,15,15,149.0,94.0,2.6,10.8,131.0,235.9,199.6
2018,12,9,15,30,129.0,79.0,2.6,10.8,106.0,201.04,169.11
2018,12,9,15,45,92.5,64.0,2.5,10.3,81.0,155.08,128.5
2018,12,9,16,0,56.0,49.0,2.4,9.8,56.0,110.89,88.81
2018,12,9,16,15,38.5,32.5,2.35,9.55,36.5,77.24,56.03
2018,12,9,16,30,21.0,16.0,2.3,9.3,17.0,35.3,0.0
2018,12,9,16,45,10.5,8.0,2.3,9.05,8.5,13.2,0.0
2018,12,9,17,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,10,7,15,28.0,5.5,1.55,8.75,6.0,0.0,0.0
2018,12,10,7,30,56.0,11.0,1.6,9.0,12.0,10.01,0.0
2018,12,10,7,45,101.0,24.5,1.65,9.3,32.5,19.82,3.81
2018,12,10,8,0,146.0,38.0,1.7,9.6,53.0,30.35,20.22
2018,12,10,8,15,208.0,50.5,1.75,9.95,82.5,53.77,33.65
2018,12,10,8,30,270.0,63.0,1.8,10.3,112.0,87.18,57.2
2018,12,10,8,45,338.0,71.5,1.9,10.7,147.5,125.22,86.85
2018,12,10,9,0,406.0,80.0,2.0,11.1,183.0,170.77,124.89
2018,12,10,9,15,496.0,80.0,2.0,11.4,224.5,224.46,170.37
2018,12,10,9,30,586.0,80.0,2.0,11.7,266.0,284.71,222.08
2018,12,10,9,45,676.5,74.5,2.0,12.0,310.0,347.88,276.28
2018,12,10,10,0,767.0,69.0,2.0,12.3,354.0,418.36,335.83
2018,12,10,10,15,822.5,63.5,1.95,12.55,388.0,478.52,386.37
2018,12,10,10,30,878.0,58.0,1.9,12.8,422.0,538.81,435.87
2018,12,10,10,45,889.0,59.0,1.85,13.1,442.0,585.31,473.24
2018,12,10,11,0,900.0,60.0,1.8,13.4,462.0,630.24,508.35
2018,12,10,11,15,906.5,60.0,1.85,13.55,474.5,669.24,539.04
2018,12,10,11,30,913.0,60.0,1.9,13.7,487.0,705.85,566.33
2018,12,10,11,45,916.0,59.5,1.95,13.85,492.0,736.77,588.52
2018,12,10,12,0,919.0,59.0,2.0,14.0,497.0,764.72,608.55
2018,12,10,12,15,918.5,59.0,2.1,14.05,495.0,787.53,625.53
2018,12,10,12,30,918.0,59.0,2.2,14.1,493.0,807.0,640.24
2018,12,10,12,45,913.5,59.0,2.3,14.15,483.5,819.85,650.32
2018,12,10,13,0,909.0,59.0,2.4,14.2,474.0,829.15,658.03
2018,12,10,13,15,901.0,58.5,2.5,14.2,457.0,831.34,660.89
2018,12,10,13,30,893.0,58.0,2.6,14.2,440.0,829.97,661.33
2018,12,10,13,45,881.5,56.5,2.65,14.15,416.5,820.82,655.98
2018,12,10,14,0,870.0,55.0,2.7,14.1,393.0,808.28,648.21
2018,12,10,14,15,852.5,53.5,2.7,13.95,364.0,787.58,634.27
2018,12,10,14,30,835.0,52.0,2.7,13.8,335.0,763.99,618.0
2018,12,10,14,45,808.5,49.5,2.7,13.65,300.0,729.09,592.85
2018,12,10,15,0,782.0,47.0,2.7,13.5,265.0,699.51,571.0
2018,12,10,15,15,741.0,44.0,2.7,13.5,226.5,648.59,531.46
2018,12,10,15,30,700.0,41.0,2.7,13.5,188.0,596.86,489.74
2018,12,10,15,45,634.5,37.0,2.8,12.6,148.5,526.07,432.74
2018,12,10,16,0,569.0,33.0,2.9,11.7,109.0,456.63,373.02
2018,12,10,16,15,441.5,27.0,3.0,11.3,73.0,347.18,266.76
2018,12,10,16,30,314.0,21.0,3.1,10.9,37.0,238.62,0.0
2018,12,10,16,45,157.0,10.5,3.15,10.55,18.5,98.22,0.0
2018,12,10,17,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,11,7,15,40.5,5.0,2.35,6.95,6.0,0.0,0.0
2018,12,11,7,30,81.0,10.0,2.3,7.3,12.0,9.1,0.0
2018,12,11,7,45,106.0,23.5,2.25,7.65,31.0,18.5,1.93
2018,12,11,8,0,131.0,37.0,2.2,8.0,50.0,29.56,19.55
2018,12,11,8,15,209.0,49.0,2.2,8.5,81.5,52.01,32.45
2018,12,11,8,30,287.0,61.0,2.2,9.0,113.0,86.62,56.3
2018,12,11,8,45,337.0,70.5,2.2,9.45,145.0,123.34,85.67
2018,12,11,9,0,387.0,80.0,2.2,9.9,177.0,165.57,121.7
2018,12,11,9,15,428.5,87.5,2.25,10.3,210.0,208.82,159.98
2018,12,11,9,30,470.0,95.0,2.3,10.7,243.0,256.07,201.85
2018,12,11,9,45,543.5,93.5,2.35,11.1,281.5,314.07,251.84
2018,12,11,10,0,617.0,92.0,2.4,11.5,320.0,375.31,304.09
2018,12,11,10,15,735.5,75.5,2.5,11.85,366.0,447.48,364.62
2018,12,11,10,30,854.0,59.0,2.6,12.2,412.0,525.45,429.03
2018,12,11,10,45,862.0,60.0,2.7,12.55,430.5,569.24,465.37
2018,12,11,11,0,870.0,61.0,2.8,12.9,449.0,611.29,499.64
2018,12,11,11,15,875.0,62.0,2.9,13.1,461.0,649.45,530.45
2018,12,11,11,30,880.0,63.0,3.0,13.3,473.0,685.26,558.17
2018,12,11,11,45,882.0,62.5,3.05,13.55,477.5,714.57,579.51
2018,12,11,12,0,884.0,62.0,3.1,13.8,482.0,740.98,598.66
2018,12,11,12,15,869.5,64.5,3.15,13.9,476.0,755.47,609.31
2018,12,11,12,30,855.0,67.0,3.2,14.0,470.0,766.25,617.4
2018,12,11,12,45,810.5,76.0,3.25,14.1,452.0,764.69,616.47
2018,12,11,13,0,766.0,85.0,3.3,14.2,434.0,751.48,607.07
2018,12,11,13,15,806.5,72.5,3.25,14.15,428.0,778.34,627.59
2018,12,11,13,30,847.0,60.0,3.2,14.1,422.0,793.55,639.19
2018,12,11,13,45,707.5,83.0,3.2,14.05,374.5,722.16,586.6
2018,12,11,14,0,568.0,106.0,3.2,14.0,327.0,634.32,520.95
2018,12,11,14,15,581.5,94.5,3.05,13.75,305.5,629.66,518.52
2018,12,11,14,30,595.0,83.0,2.9,13.5,284.0,621.94,513.05
2018,12,11,14,45,612.5,72.5,2.75,13.25,260.5,615.55,508.36
2018,12,11,15,0,630.0,62.0,2.6,13.0,237.0,605.84,500.6
2018,12,11,15,15,532.0,61.0,2.6,13.0,194.0,517.72,430.76
2018,12,11,15,30,434.0,60.0,2.6,13.0,151.0,431.36,360.14
2018,12,11,15,45,382.0,51.0,2.5,12.15,118.5,371.52,309.39
2018,12,11,16,0,330.0,42.0,2.4,11.3,86.0,313.46,257.56
2018,12,11,16,15,244.0,31.5,2.45,11.15,57.5,234.7,179.99
2018,12,11,16,30,158.0,21.0,2.5,11.0,29.0,145.72,0.0
2018,12,11,16,45,79.0,10.5,2.55,10.85,14.5,54.21,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,12,7,15,56.5,5.5,2.05,7.1,6.5,0.0,0.0
2018,12,12,7,30,113.0,11.0,2.1,7.3,13.0,10.01,0.0
2018,12,12,7,45,187.0,22.5,2.1,7.5,36.5,18.85,0.54
2018,12,12,8,0,261.0,34.0,2.1,7.7,60.0,26.62,16.94
2018,12,12,8,15,431.5,38.0,2.0,8.05,104.5,54.04,27.98
2018,12,12,8,30,602.0,42.0,1.9,8.4,149.0,105.67,59.03
2018,12,12,8,45,551.0,55.0,1.85,8.7,171.0,145.6,95.21
2018,12,12,9,0,500.0,68.0,1.8,9.0,193.0,180.91,130.42
2018,12,12,9,15,657.5,59.5,1.75,9.45,249.5,247.01,184.97
2018,12,12,9,30,815.0,51.0,1.7,9.9,306.0,328.79,253.83
2018,12,12,9,45,842.0,52.0,1.6,10.35,339.0,384.3,303.61
2018,12,12,10,0,869.0,53.0,1.5,10.8,372.0,440.83,352.75
2018,12,12,10,15,883.5,53.5,1.6,11.2,397.5,491.48,396.59
2018,12,12,10,30,898.0,54.0,1.7,11.6,423.0,541.31,438.53
2018,12,12,10,45,907.5,54.5,1.8,11.95,442.5,587.22,476.37
2018,12,12,11,0,917.0,55.0,1.9,12.3,462.0,631.39,511.93
2018,12,12,11,15,923.0,55.0,2.1,12.55,474.5,670.71,543.86
2018,12,12,11,30,929.0,55.0,2.3,12.8,487.0,707.57,572.27
2018,12,12,11,45,931.0,55.5,2.45,13.0,492.5,739.56,596.0
2018,12,12,12,0,933.0,56.0,2.6,13.2,498.0,768.53,617.52
2018,12,12,12,15,908.0,60.0,2.7,13.3,488.5,778.11,624.74
2018,12,12,12,30,883.0,64.0,2.8,13.4,479.0,783.39,629.09
2018,12,12,12,45,843.0,69.5,2.85,13.5,459.5,781.66,628.13
2018,12,12,13,0,803.0,75.0,2.9,13.6,440.0,768.68,619.03
2018,12,12,13,15,765.0,80.5,2.85,13.6,418.0,753.17,607.88
2018,12,12,13,30,727.0,86.0,2.8,13.6,396.0,738.73,597.6
2018,12,12,13,45,659.0,93.0,2.75,13.6,362.5,694.03,564.58
2018,12,12,14,0,591.0,100.0,2.7,13.6,329.0,646.11,528.95
2018,12,12,14,15,667.5,80.5,2.6,13.45,321.0,682.86,557.82
2018,12,12,14,30,744.0,61.0,2.5,13.3,313.0,709.4,577.97
2018,12,12,14,45,737.0,56.0,2.45,13.15,283.5,688.07,562.02
2018,12,12,15,0,730.0,51.0,2.4,13.0,254.0,664.07,543.86
2018,12,12,15,15,696.0,47.0,2.4,13.0,218.0,618.36,508.1
2018,12,12,15,30,662.0,43.0,2.4,13.0,182.0,571.62,470.14
2018,12,12,15,45,539.5,41.0,2.5,12.0,138.5,470.66,389.38
2018,12,12,16,0,417.0,39.0,2.6,11.0,95.0,369.37,303.47
2018,12,12,16,15,302.5,29.5,2.65,10.6,62.5,271.05,209.02
2018,12,12,16,30,188.0,20.0,2.7,10.2,30.0,162.68,4.85
2018,12,12,16,45,94.0,10.0,2.75,9.85,15.0,62.31,0.0
2018,12,12,17,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,13,7,15,72.5,5.5,2.6,6.65,6.5,0.0,0.0
2018,12,13,7,30,145.0,11.0,2.6,6.9,13.0,10.01,0.0
2018,12,13,7,45,322.5,18.5,2.6,7.2,44.0,16.64,0.0
2018,12,13,8,0,500.0,26.0,2.6,7.5,75.0,23.03,13.78
2018,12,13,8,15,580.0,31.0,2.6,7.9,113.5,55.21,25.19
2018,12,13,8,30,660.0,36.0,2.6,8.3,152.0,104.64,55.79
2018,12,13,8,45,709.0,38.5,2.65,8.75,190.5,155.43,96.55
2018,12,13,9,0,758.0,41.0,2.7,9.2,229.0,211.68,146.34
2018,12,13,9,15,788.5,44.0,2.7,9.75,265.5,266.86,197.55
2018,12,13,9,30,819.0,47.0,2.7,10.3,302.0,324.14,250.48
2018,12,13,9,45,839.5,49.0,2.7,10.85,333.5,378.33,300.13
2018,12,13,10,0,860.0,51.0,2.7,11.4,365.0,432.95,348.74
2018,12,13,10,15,874.0,52.0,2.7,11.85,391.0,483.45,392.79
2018,12,13,10,30,888.0,53.0,2.7,12.3,417.0,533.16,434.8
2018,12,13,10,45,896.5,54.0,2.75,12.75,436.5,578.67,472.45
2018,12,13,11,0,905.0,55.0,2.8,13.2,456.0,622.41,507.69
2018,12,13,11,15,910.5,55.5,2.8,13.4,468.5,661.62,538.88
2018,12,13,11,30,916.0,56.0,2.8,13.6,481.0,698.41,566.57
2018,12,13,11,45,918.0,56.5,2.8,13.85,486.5,730.09,589.24
2018,12,13,12,0,920.0,57.0,2.8,14.1,492.0,758.8,609.62
2018,12,13,12,15,917.0,58.0,2.8,14.15,490.0,781.23,625.82
2018,12,13,12,30,914.0,59.0,2.8,14.2,488.0,800.27,639.62
2018,12,13,12,45,907.0,59.5,2.75,14.3,478.5,812.01,647.75
2018,12,13,13,0,900.0,60.0,2.7,14.4,469.0,820.17,653.44
2018,12,13,13,15,891.0,60.0,2.7,14.3,452.5,822.48,655.86
2018,12,13,13,30,882.0,60.0,2.7,14.2,436.0,821.26,655.88
2018,12,13,13,45,868.0,59.0,2.7,14.15,412.5,811.1,649.37
2018,12,13,14,0,854.0,58.0,2.7,14.1,389.0,797.62,640.52
2018,12,13,14,15,834.5,56.0,2.65,13.9,359.5,775.08,624.95
2018,12,13,14,30,815.0,54.0,2.6,13.7,330.0,757.57,612.96
2018,12,13,14,45,786.5,52.0,2.55,13.5,295.5,722.16,587.16
2018,12,13,15,0,758.0,50.0,2.5,13.3,261.0,684.62,559.13
2018,12,13,15,15,716.5,46.5,2.5,13.3,223.0,633.37,519.39
2018,12,13,15,30,675.0,43.0,2.5,13.3,185.0,581.34,477.46
2018,12,13,15,45,609.0,38.5,2.45,12.2,146.0,510.33,420.17
2018,12,13,16,0,543.0,34.0,2.4,11.1,107.0,440.7,360.48
2018,12,13,16,15,419.5,27.0,2.45,10.65,71.5,333.92,257.88
2018,12,13,16,30,296.0,20.0,2.5,10.2,36.0,228.46,16.02
2018,12,13,16,45,148.0,10.0,2.5,9.75,18.0,92.98,0.0
2018,12,13,17,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,3.9,10.05,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,4.0,10.3,3.0,2.73,0.0
2018,12,14,7,45,4.0,9.5,4.1,10.6,10.0,8.51,0.0
2018,12,14,8,0,8.0,16.0,4.2,10.9,17.0,14.36,6.23
2018,12,14,8,15,15.5,22.0,4.25,11.15,24.5,20.43,11.14
2018,12,14,8,30,23.0,28.0,4.3,11.4,32.0,27.51,16.91
2018,12,14,8,45,11.5,18.5,4.35,11.65,20.5,18.44,9.75
2018,12,14,9,0,0.0,9.0,4.4,11.9,9.0,7.9,1.19
2018,12,14,9,15,8.5,26.5,4.45,12.05,29.0,26.12,16.74
2018,12,14,9,30,17.0,44.0,4.5,12.2,49.0,45.22,33.12
2018,12,14,9,45,101.5,92.5,4.55,12.35,129.0,127.76,102.7
2018,12,14,10,0,186.0,141.0,4.6,12.5,209.0,218.61,179.07
2018,12,14,10,15,105.0,131.5,4.6,12.55,170.5,180.66,148.17
2018,12,14,10,30,24.0,122.0,4.6,12.6,132.0,127.67,103.44
2018,12,14,10,45,14.5,120.0,4.65,12.6,126.0,116.8,94.19
2018,12,14,11,0,5.0,118.0,4.7,12.6,120.0,109.74,88.01
2018,12,14,11,15,3.5,119.5,4.7,12.6,121.0,110.48,88.54
2018,12,14,11,30,2.0,121.0,4.7,12.6,122.0,111.14,89.0
2018,12,14,11,45,1.0,101.0,4.65,12.55,101.5,91.23,72.15
2018,12,14,12,0,0.0,81.0,4.6,12.5,81.0,71.69,55.58
2018,12,14,12,15,0.0,77.5,4.5,12.45,77.5,68.57,52.96
2018,12,14,12,30,0.0,74.0,4.4,12.4,74.0,65.46,50.34
2018,12,14,12,45,0.5,69.5,4.3,12.35,69.5,61.86,47.33
2018,12,14,13,0,1.0,65.0,4.2,12.3,65.0,58.27,44.34
2018,12,14,13,15,16.0,87.5,4.05,12.3,94.0,97.22,78.14
2018,12,14,13,30,31.0,110.0,3.9,12.3,123.0,135.1,110.78
2018,12,14,13,45,27.0,103.0,3.75,12.3,114.0,124.94,102.14
2018,12,14,14,0,23.0,96.0,3.6,12.3,105.0,114.68,93.45
2018,12,14,14,15,13.5,84.5,3.45,12.3,89.5,87.78,70.33
2018,12,14,14,30,4.0,73.0,3.3,12.3,74.0,68.65,53.68
2018,12,14,14,45,3.5,67.0,3.1,12.25,68.0,62.68,48.61
2018,12,14,15,0,3.0,61.0,2.9,12.2,62.0,56.79,43.53
2018,12,14,15,15,3.0,57.5,2.9,12.2,58.5,54.18,41.2
2018,12,14,15,30,3.0,54.0,2.9,12.2,55.0,52.06,39.18
2018,12,14,15,45,2.5,42.5,2.5,12.1,43.0,40.24,28.76
2018,12,14,16,0,2.0,31.0,2.1,12.0,31.0,28.7,18.51
2018,12,14,16,15,14.0,21.0,1.9,11.85,21.5,28.74,17.42
2018,12,14,16,30,26.0,11.0,1.7,11.7,12.0,35.89,0.0
2018,12,14,16,45,13.0,5.5,1.55,11.55,6.0,12.38,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,15,7,15,0.0,0.5,2.85,11.55,0.5,0.0,0.0
2018,12,15,7,30,0.0,1.0,3.0,11.6,1.0,0.91,0.0
2018,12,15,7,45,0.0,3.0,3.15,11.65,3.0,2.63,0.0
2018,12,15,8,0,0.0,5.0,3.3,11.7,5.0,4.38,0.0
2018,12,15,8,15,0.0,6.0,3.4,11.75,6.0,5.26,0.0
2018,12,15,8,30,0.0,7.0,3.5,11.8,7.0,6.14,0.0
2018,12,15,8,45,0.0,8.5,3.6,11.85,8.5,7.46,0.78
2018,12,15,9,0,0.0,10.0,3.7,11.9,10.0,8.78,1.96
2018,12,15,9,15,0.0,17.0,3.65,12.0,17.0,14.94,7.32
2018,12,15,9,30,0.0,24.0,3.6,12.1,24.0,21.12,12.67
2018,12,15,9,45,0.0,32.0,3.55,12.15,32.0,28.19,18.77
2018,12,15,10,0,0.0,40.0,3.5,12.2,40.0,35.27,24.85
2018,12,15,10,15,0.0,54.5,3.5,12.25,54.5,48.12,35.85
2018,12,15,10,30,0.0,69.0,3.5,12.3,69.0,61.0,46.8
2018,12,15,10,45,0.5,79.0,3.45,12.4,79.0,70.21,54.57
2018,12,15,11,0,1.0,89.0,3.4,12.5,89.0,79.78,62.62
2018,12,15,11,15,0.5,63.5,3.4,12.55,63.5,56.44,42.71
2018,12,15,11,30,0.0,38.0,3.4,12.6,38.0,33.52,23.11
2018,12,15,11,45,0.0,35.0,3.4,12.65,35.0,30.87,20.84
2018,12,15,12,0,0.0,32.0,3.4,12.7,32.0,28.22,18.56
2018,12,15,12,15,0.0,36.5,3.3,12.75,36.5,32.2,21.96
2018,12,15,12,30,0.0,41.0,3.2,12.8,41.0,36.18,25.36
2018,12,15,12,45,0.0,50.5,3.05,12.85,50.5,44.59,32.55
2018,12,15,13,0,0.0,60.0,2.9,12.9,60.0,53.01,39.74
2018,12,15,13,15,3.5,93.5,2.9,12.9,95.0,86.88,68.66
2018,12,15,13,30,7.0,127.0,2.9,12.9,130.0,124.97,100.94
2018,12,15,13,45,3.5,92.5,2.9,12.9,94.0,86.61,68.53
2018,12,15,14,0,0.0,58.0,2.9,12.9,58.0,51.22,38.38
2018,12,15,14,15,31.5,63.0,3.0,12.85,73.5,85.64,69.19
2018,12,15,14,30,63.0,68.0,3.1,12.8,89.0,127.95,106.39
2018,12,15,14,45,58.0,59.0,3.2,12.75,77.0,113.26,93.76
2018,12,15,15,0,53.0,50.0,3.3,12.7,65.0,98.4,80.91
2018,12,15,15,15,83.5,43.0,3.3,12.7,62.5,124.05,103.54
2018,12,15,15,30,114.0,36.0,3.3,12.7,60.0,136.48,114.34
2018,12,15,15,45,120.5,34.0,3.3,12.55,54.5,137.8,114.39
2018,12,15,16,0,127.0,32.0,3.3,12.4,49.0,156.3,127.36
2018,12,15,16,15,108.5,24.5,3.3,12.3,35.5,133.34,101.19
2018,12,15,16,30,90.0,17.0,3.3,12.2,22.0,97.77,10.62
2018,12,15,16,45,45.0,8.5,3.3,12.15,11.0,33.31,0.0
2018,12,15,17,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,0.5,4.35,12.95,0.5,0.0,0.0
2018,12,16,7,30,0.0,1.0,4.4,13.0,1.0,0.91,0.0
2018,12,16,7,45,0.0,3.0,4.4,13.0,3.0,2.63,0.0
2018,12,16,8,0,0.0,5.0,4.4,13.0,5.0,4.38,0.0
2018,12,16,8,15,0.0,6.0,4.55,13.1,6.0,5.26,0.0
2018,12,16,8,30,0.0,7.0,4.7,13.2,7.0,6.14,0.0
2018,12,16,8,45,0.0,9.0,4.8,13.25,9.0,7.9,1.12
2018,12,16,9,0,0.0,11.0,4.9,13.3,11.0,9.66,2.67
2018,12,16,9,15,0.0,13.5,4.95,13.35,13.5,11.86,4.58
2018,12,16,9,30,0.0,16.0,5.0,13.4,16.0,14.07,6.49
2018,12,16,9,45,0.0,15.5,5.05,13.45,15.5,13.63,6.1
2018,12,16,10,0,0.0,15.0,5.1,13.5,15.0,13.19,5.71
2018,12,16,10,15,0.0,21.5,5.1,13.5,21.5,18.93,10.63
2018,12,16,10,30,0.0,28.0,5.1,13.5,28.0,24.67,15.54
2018,12,16,10,45,0.0,37.0,5.1,13.5,37.0,32.63,22.32
2018,12,16,11,0,0.0,46.0,5.1,13.5,46.0,40.6,29.1
2018,12,16,11,15,0.0,38.0,5.05,13.5,38.0,33.52,23.03
2018,12,16,11,30,0.0,30.0,5.0,13.5,30.0,26.45,16.98
2018,12,16,11,45,0.0,26.5,4.95,13.5,26.5,23.36,14.33
2018,12,16,12,0,0.0,23.0,4.9,13.5,23.0,20.27,11.69
2018,12,16,12,15,0.0,24.5,4.65,13.5,24.5,21.59,12.82
2018,12,16,12,30,0.0,26.0,4.4,13.5,26.0,22.92,13.96
2018,12,16,12,45,0.0,28.5,4.2,13.5,28.5,25.12,15.85
2018,12,16,13,0,0.0,31.0,4.0,13.5,31.0,27.33,17.76
2018,12,16,13,15,0.0,41.0,3.85,13.5,41.0,36.17,25.33
2018,12,16,13,30,0.0,51.0,3.7,13.5,51.0,45.02,32.92
2018,12,16,13,45,0.0,41.5,3.55,13.5,41.5,36.6,25.77
2018,12,16,14,0,0.0,32.0,3.4,13.5,32.0,28.2,18.6
2018,12,16,14,15,0.0,26.5,3.4,13.45,26.5,23.33,14.46
2018,12,16,14,30,0.0,21.0,3.4,13.4,21.0,18.48,10.3
2018,12,16,14,45,0.0,24.0,3.35,13.35,24.0,21.12,12.59
2018,12,16,15,0,0.0,27.0,3.3,13.3,27.0,23.76,14.87
2018,12,16,15,15,0.0,27.0,3.3,13.3,27.0,23.76,14.83
2018,12,16,15,30,0.0,27.0,3.3,13.3,27.0,23.76,14.75
2018,12,16,15,45,0.0,22.0,2.75,13.15,22.0,19.35,10.84
2018,12,16,16,0,0.0,17.0,2.2,13.0,17.0,14.94,6.88
2018,12,16,16,15,0.0,12.0,2.1,12.9,12.0,10.54,2.7
2018,12,16,16,30,0.0,7.0,2.0,12.8,7.0,6.14,0.0
2018,12,16,16,45,0.0,3.5,1.9,12.75,3.5,3.18,0.0
2018,12,16,17,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,7,15,47.0,4.0,1.5,9.0,4.5,0.0,0.0
2018,12,17,7,30,94.0,8.0,1.4,9.3,9.0,7.28,0.0
2018,12,17,7,45,207.5,18.5,1.35,9.6,33.5,15.4,0.0
2018,12,17,8,0,321.0,29.0,1.3,9.9,58.0,23.86,13.71
2018,12,17,8,15,312.5,41.5,1.35,10.2,81.5,47.86,27.19
2018,12,17,8,30,304.0,54.0,1.4,10.5,105.0,77.96,48.15
2018,12,17,8,45,507.0,48.5,1.45,10.8,159.5,126.49,79.9
2018,12,17,9,0,710.0,43.0,1.5,11.1,214.0,196.44,133.24
2018,12,17,9,15,744.5,46.5,1.5,11.25,250.5,250.82,182.76
2018,12,17,9,30,779.0,50.0,1.5,11.4,287.0,307.93,234.77
2018,12,17,9,45,792.0,54.5,1.55,11.55,318.0,360.46,282.85
2018,12,17,10,0,805.0,59.0,1.6,11.7,349.0,412.88,329.6
2018,12,17,10,15,768.0,70.0,1.6,11.9,363.0,448.28,361.56
2018,12,17,10,30,731.0,81.0,1.6,12.1,377.0,479.35,388.71
2018,12,17,10,45,622.5,109.0,1.6,12.25,369.5,482.93,392.88
2018,12,17,11,0,514.0,137.0,1.6,12.4,362.0,470.44,383.62
2018,12,17,11,15,441.0,154.0,1.6,12.55,351.0,464.52,379.06
2018,12,17,11,30,368.0,171.0,1.6,12.7,340.0,440.27,359.82
2018,12,17,11,45,256.5,188.0,1.65,12.8,306.5,394.96,322.96
2018,12,17,12,0,145.0,205.0,1.7,12.9,273.0,329.94,269.63
2018,12,17,12,15,103.5,192.0,1.7,12.85,240.5,289.06,236.6
2018,12,17,12,30,62.0,179.0,1.7,12.8,208.0,232.16,189.93
2018,12,17,12,45,77.0,178.0,1.7,12.7,213.5,245.88,202.05
2018,12,17,13,0,92.0,177.0,1.7,12.6,219.0,260.04,214.27
2018,12,17,13,15,107.0,173.5,1.65,12.55,220.5,286.16,236.0
2018,12,17,13,30,122.0,170.0,1.6,12.5,222.0,297.85,246.08
2018,12,17,13,45,69.5,143.0,1.6,12.4,172.5,208.07,171.88
2018,12,17,14,0,17.0,116.0,1.6,12.3,123.0,123.63,100.33
2018,12,17,14,15,53.0,117.0,1.55,12.25,135.5,166.4,137.9
2018,12,17,14,30,89.0,118.0,1.5,12.2,148.0,214.02,178.69
2018,12,17,14,45,232.5,101.0,1.45,12.1,168.5,323.33,272.42
2018,12,17,15,0,376.0,84.0,1.4,12.0,189.0,429.26,359.48
2018,12,17,15,15,415.5,67.5,1.4,12.0,168.5,437.48,365.19
2018,12,17,15,30,455.0,51.0,1.4,12.0,148.0,436.61,363.22
2018,12,17,15,45,428.5,45.0,1.4,11.35,121.0,398.51,330.37
2018,12,17,16,0,402.0,39.0,1.4,10.7,94.0,360.5,295.21
2018,12,17,16,15,303.5,29.5,1.5,10.5,63.0,272.82,211.97
2018,12,17,16,30,205.0,20.0,1.6,10.3,32.0,175.77,38.47
2018,12,17,16,45,102.5,10.0,1.65,10.1,16.0,67.56,0.0
2018,12,17,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,18,7,15,3.0,0.5,2.0,10.2,0.5,0.0,0.0
2018,12,18,7,30,6.0,1.0,2.0,10.4,1.0,0.91,0.0
2018,12,18,7,45,3.0,3.0,2.05,10.55,3.0,2.68,0.0
2018,12,18,8,0,0.0,5.0,2.1,10.7,5.0,4.38,0.0
2018,12,18,8,15,0.0,7.5,2.2,10.9,7.5,6.58,0.0
2018,12,18,8,30,0.0,10.0,2.3,11.1,10.0,8.78,1.86
2018,12,18,8,45,0.0,12.5,2.35,11.3,12.5,10.98,3.84
2018,12,18,9,0,0.0,15.0,2.4,11.5,15.0,13.18,5.79
2018,12,18,9,15,0.0,17.5,2.45,11.65,17.5,15.38,7.73
2018,12,18,9,30,0.0,20.0,2.5,11.8,20.0,17.59,9.64
2018,12,18,9,45,0.0,40.5,2.5,11.95,40.5,35.7,25.31
2018,12,18,10,0,0.0,61.0,2.5,12.1,61.0,53.89,40.9
2018,12,18,10,15,0.0,67.0,2.5,12.25,67.0,59.22,45.37
2018,12,18,10,30,0.0,73.0,2.5,12.4,73.0,64.56,49.83
2018,12,18,10,45,0.0,73.0,2.5,12.55,73.0,64.56,49.73
2018,12,18,11,0,0.0,73.0,2.5,12.7,73.0,64.56,49.64
2018,12,18,11,15,0.0,86.0,2.5,12.8,86.0,76.35,59.57
2018,12,18,11,30,0.0,99.0,2.5,12.9,99.0,88.6,69.83
2018,12,18,11,45,0.0,85.5,2.45,13.0,85.5,75.84,58.99
2018,12,18,12,0,0.0,72.0,2.4,13.1,72.0,63.68,48.68
2018,12,18,12,15,0.0,82.5,2.4,13.1,82.5,73.02,56.59
2018,12,18,12,30,0.0,93.0,2.4,13.1,93.0,83.05,65.06
2018,12,18,12,45,0.5,102.0,2.35,13.15,102.0,92.34,72.91
2018,12,18,13,0,1.0,111.0,2.3,13.2,111.0,102.0,81.08
2018,12,18,13,15,0.5,113.0,2.25,13.2,113.0,104.08,82.86
2018,12,18,13,30,0.0,115.0,2.2,13.2,115.0,106.37,84.85
2018,12,18,13,45,0.0,106.5,2.2,13.15,106.5,98.19,78.08
2018,12,18,14,0,0.0,98.0,2.2,13.1,98.0,90.03,71.32
2018,12,18,14,15,92.5,85.5,2.15,13.05,117.0,172.92,144.85
2018,12,18,14,30,185.0,73.0,2.1,13.0,136.0,246.5,208.96
2018,12,18,14,45,130.0,65.0,2.05,12.95,107.0,191.15,161.17
2018,12,18,15,0,75.0,57.0,2.0,12.9,78.0,124.47,103.49
2018,12,18,15,15,37.5,45.0,2.0,12.9,55.5,80.49,64.8
2018,12,18,15,30,0.0,33.0,2.0,12.9,33.0,29.07,19.33
2018,12,18,15,45,68.0,28.5,1.9,12.65,38.0,91.74,74.4
2018,12,18,16,0,136.0,24.0,1.8,12.4,43.0,146.62,119.82
2018,12,18,16,15,149.0,21.0,1.75,12.3,35.0,151.39,116.84
2018,12,18,16,30,162.0,18.0,1.7,12.2,27.0,148.12,37.7
2018,12,18,16,45,84.5,9.5,1.65,12.1,14.0,56.92,0.0
2018,12,18,17,0,7.0,1.0,1.6,12.0,1.0,0.0,0.0
2018,12,18,17,15,3.5,0.5,1.55,11.95,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
