Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,19,7,15,49.5,4.0,1.4,9.4,4.5,0.0,0.0
2018,12,19,7,30,99.0,8.0,1.4,9.7,9.0,7.28,0.0
2018,12,19,7,45,247.0,17.5,1.45,10.05,35.0,14.6,0.0
2018,12,19,8,0,395.0,27.0,1.5,10.4,61.0,22.24,12.0
2018,12,19,8,15,427.5,35.5,1.55,10.7,90.5,44.77,22.61
2018,12,19,8,30,460.0,44.0,1.6,11.0,120.0,83.53,46.5
2018,12,19,8,45,444.0,56.5,1.65,11.25,145.5,122.34,78.96
2018,12,19,9,0,428.0,69.0,1.7,11.5,171.0,156.81,110.91
2018,12,19,9,15,381.5,87.5,1.7,11.85,189.0,188.81,142.54
2018,12,19,9,30,335.0,106.0,1.7,12.2,207.0,215.57,168.95
2018,12,19,9,45,379.0,112.5,1.65,12.55,238.5,259.13,206.46
2018,12,19,10,0,423.0,119.0,1.6,12.9,270.0,306.6,246.74
2018,12,19,10,15,451.5,122.0,1.55,13.25,294.0,346.82,280.72
2018,12,19,10,30,480.0,125.0,1.5,13.6,318.0,388.67,315.31
2018,12,19,10,45,481.5,134.0,1.45,13.95,336.0,423.07,343.1
2018,12,19,11,0,483.0,143.0,1.4,14.3,354.0,456.47,369.39
2018,12,19,11,15,434.0,157.0,1.35,14.6,351.0,461.79,372.99
2018,12,19,11,30,385.0,171.0,1.3,14.9,348.0,462.37,372.69
2018,12,19,11,45,269.0,188.0,1.25,15.2,312.5,403.03,325.13
2018,12,19,12,0,153.0,205.0,1.2,15.5,277.0,335.41,270.32
2018,12,19,12,15,154.5,204.0,1.15,15.6,276.5,341.75,275.76
2018,12,19,12,30,156.0,203.0,1.1,15.7,276.0,347.74,280.44
2018,12,19,12,45,146.0,197.5,1.1,15.85,265.0,338.63,273.23
2018,12,19,13,0,136.0,192.0,1.1,16.0,254.0,328.69,265.44
2018,12,19,13,15,128.5,186.5,1.15,15.95,243.5,320.13,259.11
2018,12,19,13,30,121.0,181.0,1.2,15.9,233.0,311.08,252.34
2018,12,19,13,45,131.0,171.5,1.25,15.8,225.0,310.91,253.2
2018,12,19,14,0,141.0,162.0,1.3,15.7,217.0,310.3,253.65
2018,12,19,14,15,225.5,139.0,1.3,15.5,219.0,367.78,302.16
2018,12,19,14,30,310.0,116.0,1.3,15.3,221.0,406.72,335.33
2018,12,19,14,45,416.5,94.0,1.3,15.1,220.0,479.16,393.96
2018,12,19,15,0,523.0,72.0,1.3,14.9,219.0,535.58,437.84
2018,12,19,15,15,553.0,61.5,1.3,14.9,197.5,535.5,436.55
2018,12,19,15,30,583.0,51.0,1.3,14.9,176.0,531.76,431.91
2018,12,19,15,45,410.5,48.5,1.35,14.1,127.5,390.69,319.98
2018,12,19,16,0,238.0,46.0,1.4,13.3,79.0,256.3,208.26
2018,12,19,16,15,153.0,33.0,1.45,12.95,51.5,178.66,137.5
2018,12,19,16,30,68.0,20.0,1.5,12.6,24.0,80.25,21.3
2018,12,19,16,45,45.0,11.5,1.55,12.3,13.0,36.22,0.0
2018,12,19,17,0,22.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,1.6,11.8,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,20,7,15,6.5,2.0,2.4,8.6,2.0,0.0,0.0
2018,12,20,7,30,13.0,4.0,2.4,8.7,4.0,3.64,0.0
2018,12,20,7,45,16.5,16.5,2.4,8.8,17.5,14.26,0.0
2018,12,20,8,0,20.0,29.0,2.4,8.9,31.0,24.61,13.77
2018,12,20,8,15,42.0,45.0,2.4,9.1,51.0,39.5,26.7
2018,12,20,8,30,64.0,61.0,2.4,9.3,71.0,59.1,42.37
2018,12,20,8,45,80.0,76.0,2.35,9.5,92.5,80.22,59.98
2018,12,20,9,0,96.0,91.0,2.3,9.7,114.0,103.41,79.83
2018,12,20,9,15,131.5,105.5,2.25,9.9,142.0,133.24,104.99
2018,12,20,9,30,167.0,120.0,2.2,10.1,170.0,167.12,133.93
2018,12,20,9,45,167.0,128.5,2.15,10.35,183.5,185.86,150.88
2018,12,20,10,0,167.0,137.0,2.1,10.6,197.0,204.4,167.35
2018,12,20,10,15,98.5,111.5,2.1,10.7,147.5,156.07,127.92
2018,12,20,10,30,30.0,86.0,2.1,10.8,98.0,94.99,76.32
2018,12,20,10,45,16.0,85.5,2.05,10.95,92.0,88.21,70.46
2018,12,20,11,0,2.0,85.0,2.0,11.1,86.0,76.66,60.31
2018,12,20,11,15,5.5,116.5,2.05,11.25,119.0,108.86,87.61
2018,12,20,11,30,9.0,148.0,2.1,11.4,152.0,142.65,115.91
2018,12,20,11,45,11.5,152.5,2.15,11.5,158.0,149.58,121.63
2018,12,20,12,0,14.0,157.0,2.2,11.6,164.0,156.78,127.65
2018,12,20,12,15,9.0,142.5,2.2,11.65,147.0,138.86,112.54
2018,12,20,12,30,4.0,128.0,2.2,11.7,130.0,120.76,97.26
2018,12,20,12,45,3.5,127.0,2.2,11.75,128.5,119.83,96.52
2018,12,20,13,0,3.0,126.0,2.2,11.8,127.0,118.95,95.81
2018,12,20,13,15,2.0,124.5,2.2,11.8,125.0,117.24,94.42
2018,12,20,13,30,1.0,123.0,2.2,11.8,123.0,115.64,93.13
2018,12,20,13,45,0.5,114.0,2.25,11.75,114.0,106.53,85.57
2018,12,20,14,0,0.0,105.0,2.3,11.7,105.0,97.45,78.0
2018,12,20,14,15,0.0,90.0,2.25,11.6,90.0,82.38,65.31
2018,12,20,14,30,0.0,75.0,2.2,11.5,75.0,67.41,52.61
2018,12,20,14,45,0.0,72.5,2.2,11.4,72.5,65.63,51.16
2018,12,20,15,0,0.0,70.0,2.2,11.3,70.0,64.16,49.92
2018,12,20,15,15,9.0,65.5,2.2,11.3,67.5,67.73,53.25
2018,12,20,15,30,18.0,61.0,2.2,11.3,65.0,78.11,62.18
2018,12,20,15,45,9.0,48.0,2.15,10.95,50.0,51.41,38.69
2018,12,20,16,0,0.0,35.0,2.1,10.6,35.0,31.62,21.12
2018,12,20,16,15,9.0,24.5,2.15,10.55,25.0,30.45,19.18
2018,12,20,16,30,18.0,14.0,2.2,10.5,15.0,29.56,5.69
2018,12,20,16,45,18.0,8.5,2.2,10.45,8.5,18.06,0.0
2018,12,20,17,0,18.0,3.0,2.2,10.4,2.0,0.0,0.0
2018,12,20,17,15,9.0,1.5,2.15,10.4,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,21,7,15,23.0,2.5,2.55,7.95,2.5,0.0,0.0
2018,12,21,7,30,46.0,5.0,2.6,8.2,5.0,4.55,0.0
2018,12,21,7,45,216.5,16.0,2.7,8.45,32.0,14.55,0.0
2018,12,21,8,0,387.0,27.0,2.8,8.7,59.0,22.34,11.79
2018,12,21,8,15,365.5,38.5,2.85,8.85,82.5,43.82,24.02
2018,12,21,8,30,344.0,50.0,2.9,9.0,106.0,75.19,44.75
2018,12,21,8,45,412.5,57.5,2.95,9.15,142.0,116.74,76.27
2018,12,21,9,0,481.0,65.0,3.0,9.3,178.0,164.3,116.05
2018,12,21,9,15,506.0,73.0,2.95,9.6,209.0,208.37,156.26
2018,12,21,9,30,531.0,81.0,2.9,9.9,240.0,254.62,198.62
2018,12,21,9,45,495.5,95.5,2.85,10.15,256.5,283.6,227.35
2018,12,21,10,0,460.0,110.0,2.8,10.4,273.0,311.43,253.83
2018,12,21,10,15,432.0,125.5,2.8,10.75,288.0,339.59,279.19
2018,12,21,10,30,404.0,141.0,2.8,11.1,303.0,364.38,300.77
2018,12,21,10,45,544.0,119.0,2.75,11.45,349.0,445.12,367.58
2018,12,21,11,0,684.0,97.0,2.7,11.8,395.0,531.45,437.62
2018,12,21,11,15,692.5,98.0,2.7,12.05,407.5,566.98,466.03
2018,12,21,11,30,701.0,99.0,2.7,12.3,420.0,600.98,492.99
2018,12,21,11,45,690.5,103.5,2.7,12.5,423.0,623.9,510.83
2018,12,21,12,0,680.0,108.0,2.7,12.7,426.0,643.89,526.19
2018,12,21,12,15,794.0,85.0,2.75,12.8,456.0,719.54,583.83
2018,12,21,12,30,908.0,62.0,2.8,12.9,486.0,792.39,637.56
2018,12,21,12,45,906.5,63.5,2.8,13.0,480.5,810.64,650.37
2018,12,21,13,0,905.0,65.0,2.8,13.1,475.0,825.53,661.26
2018,12,21,13,15,893.0,65.5,2.9,13.05,458.5,827.08,663.6
2018,12,21,13,30,881.0,66.0,3.0,13.0,442.0,825.07,663.54
2018,12,21,13,45,862.5,65.5,3.05,12.95,418.0,820.77,661.58
2018,12,21,14,0,844.0,65.0,3.1,12.9,394.0,805.21,651.33
2018,12,21,14,15,823.0,63.5,3.1,12.6,365.0,783.03,636.45
2018,12,21,14,30,802.0,62.0,3.1,12.3,336.0,757.87,619.11
2018,12,21,14,45,772.0,59.5,3.05,11.95,301.5,721.46,592.66
2018,12,21,15,0,742.0,57.0,3.0,11.6,267.0,682.84,563.83
2018,12,21,15,15,660.5,56.5,3.0,11.6,224.0,611.7,508.15
2018,12,21,15,30,579.0,56.0,3.0,11.6,181.0,536.18,447.27
2018,12,21,15,45,444.5,50.5,3.05,10.9,135.0,418.04,350.42
2018,12,21,16,0,310.0,45.0,3.1,10.2,89.0,303.93,252.53
2018,12,21,16,15,265.0,34.0,3.0,9.9,63.0,253.4,201.18
2018,12,21,16,30,220.0,23.0,2.9,9.6,37.0,190.74,75.54
2018,12,21,16,45,121.0,13.0,2.8,9.35,19.5,81.38,0.0
2018,12,21,17,0,22.0,3.0,2.7,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.65,8.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,7,15,5.5,1.5,0.75,7.55,1.5,0.0,0.0
2018,12,22,7,30,11.0,3.0,0.7,7.7,3.0,2.73,0.0
2018,12,22,7,45,30.0,14.5,0.7,7.85,16.5,13.19,0.0
2018,12,22,8,0,49.0,26.0,0.7,8.0,30.0,21.85,11.31
2018,12,22,8,15,69.0,38.5,0.65,8.25,47.5,34.65,22.31
2018,12,22,8,30,89.0,51.0,0.6,8.5,65.0,52.64,36.04
2018,12,22,8,45,100.5,65.5,0.6,8.75,85.5,73.64,53.55
2018,12,22,9,0,112.0,80.0,0.6,9.0,106.0,96.23,73.07
2018,12,22,9,15,129.0,98.0,0.6,9.25,133.0,125.02,97.92
2018,12,22,9,30,146.0,116.0,0.6,9.5,160.0,156.02,124.64
2018,12,22,9,45,121.0,122.0,0.6,9.8,161.0,162.01,131.02
2018,12,22,10,0,96.0,128.0,0.6,10.1,162.0,165.19,134.53
2018,12,22,10,15,118.5,138.5,0.5,10.4,183.5,192.39,157.26
2018,12,22,10,30,141.0,149.0,0.4,10.7,205.0,221.73,181.34
2018,12,22,10,45,161.0,167.5,0.35,11.0,235.0,260.16,212.37
2018,12,22,11,0,181.0,186.0,0.3,11.3,265.0,300.56,244.31
2018,12,22,11,15,132.5,190.0,0.3,11.45,248.5,283.14,229.64
2018,12,22,11,30,84.0,194.0,0.3,11.6,232.0,251.18,203.54
2018,12,22,11,45,65.5,192.5,0.35,11.8,222.5,240.54,194.99
2018,12,22,12,0,47.0,191.0,0.4,12.0,213.0,228.64,185.12
2018,12,22,12,15,47.5,192.0,0.5,11.9,214.0,233.01,189.11
2018,12,22,12,30,48.0,193.0,0.6,11.8,215.0,237.48,193.1
2018,12,22,12,45,37.0,183.0,0.65,11.75,200.0,219.57,178.59
2018,12,22,13,0,26.0,173.0,0.7,11.7,185.0,188.16,153.07
2018,12,22,13,15,52.0,174.5,0.85,11.75,197.0,226.97,186.1
2018,12,22,13,30,78.0,176.0,1.0,11.8,209.0,253.63,208.84
2018,12,22,13,45,58.0,144.5,1.15,11.9,168.5,200.03,164.88
2018,12,22,14,0,38.0,113.0,1.3,12.0,128.0,146.86,120.65
2018,12,22,14,15,22.5,82.0,1.35,11.95,90.5,99.03,80.18
2018,12,22,14,30,7.0,51.0,1.4,11.9,53.0,50.71,38.49
2018,12,22,14,45,31.0,67.0,1.45,11.85,76.0,90.29,73.46
2018,12,22,15,0,55.0,83.0,1.5,11.8,99.0,130.37,108.23
2018,12,22,15,15,31.0,67.5,1.5,11.8,76.5,93.54,75.89
2018,12,22,15,30,7.0,52.0,1.5,11.8,54.0,52.24,39.57
2018,12,22,15,45,4.5,42.5,1.65,11.1,43.5,41.19,29.85
2018,12,22,16,0,2.0,33.0,1.8,10.4,33.0,30.48,20.28
2018,12,22,16,15,11.0,23.0,1.9,10.25,23.5,29.1,18.34
2018,12,22,16,30,20.0,13.0,2.0,10.1,14.0,29.04,7.97
2018,12,22,16,45,20.0,7.5,2.1,10.0,7.5,18.34,0.0
2018,12,22,17,0,20.0,2.0,2.2,9.9,1.0,0.0,0.0
2018,12,22,17,15,10.0,1.0,2.15,9.8,0.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,23,7,15,0.0,0.5,1.15,8.0,0.5,0.0,0.0
2018,12,23,7,30,0.0,1.0,1.0,8.3,1.0,0.91,0.0
2018,12,23,7,45,0.0,3.0,0.8,8.6,3.0,2.73,0.0
2018,12,23,8,0,0.0,5.0,0.6,8.9,5.0,4.38,0.0
2018,12,23,8,15,0.0,6.0,0.6,9.15,6.0,5.26,0.0
2018,12,23,8,30,0.0,7.0,0.6,9.4,7.0,6.14,0.0
2018,12,23,8,45,0.0,8.0,0.6,9.65,8.0,7.02,0.47
2018,12,23,9,0,0.0,9.0,0.6,9.9,9.0,7.9,1.27
2018,12,23,9,15,0.0,11.0,0.6,10.15,11.0,9.66,2.83
2018,12,23,9,30,0.0,13.0,0.6,10.4,13.0,11.42,4.37
2018,12,23,9,45,3.5,45.0,0.6,10.65,46.0,40.96,30.05
2018,12,23,10,0,7.0,77.0,0.6,10.9,79.0,71.2,55.98
2018,12,23,10,15,6.0,88.5,0.6,11.15,90.5,81.63,64.73
2018,12,23,10,30,5.0,100.0,0.6,11.4,102.0,92.12,73.46
2018,12,23,10,45,30.0,126.0,0.55,11.65,139.0,136.16,110.52
2018,12,23,11,0,55.0,152.0,0.5,11.9,176.0,179.79,146.55
2018,12,23,11,15,53.0,158.0,0.55,12.05,181.5,187.77,152.84
2018,12,23,11,30,51.0,164.0,0.6,12.2,187.0,195.65,159.2
2018,12,23,11,45,26.0,143.0,0.6,12.4,154.5,157.86,127.63
2018,12,23,12,0,1.0,122.0,0.6,12.6,122.0,111.8,88.91
2018,12,23,12,15,1.0,117.5,0.65,12.65,117.5,107.57,85.54
2018,12,23,12,30,1.0,113.0,0.7,12.7,113.0,103.34,82.05
2018,12,23,12,45,3.5,116.0,0.7,12.8,117.5,108.62,86.56
2018,12,23,13,0,6.0,119.0,0.7,12.9,122.0,114.12,91.25
2018,12,23,13,15,10.0,117.5,0.65,12.95,122.0,116.44,93.38
2018,12,23,13,30,14.0,116.0,0.6,13.0,122.0,118.9,95.65
2018,12,23,13,45,48.0,117.5,0.5,13.05,136.5,158.88,130.14
2018,12,23,14,0,82.0,119.0,0.4,13.1,151.0,204.51,168.47
2018,12,23,14,15,91.0,121.0,0.35,13.05,154.0,216.7,178.45
2018,12,23,14,30,100.0,123.0,0.3,13.0,157.0,229.33,188.89
2018,12,23,14,45,56.5,102.0,0.2,12.95,121.0,154.24,126.23
2018,12,23,15,0,13.0,81.0,0.1,12.9,85.0,86.8,68.86
2018,12,23,15,15,15.0,76.0,0.1,12.9,80.0,84.75,67.39
2018,12,23,15,30,17.0,71.0,0.1,12.9,75.0,91.53,72.89
2018,12,23,15,45,10.0,56.5,0.3,12.4,58.5,63.08,48.38
2018,12,23,16,0,3.0,42.0,0.5,11.9,42.0,42.85,30.62
2018,12,23,16,15,13.0,28.5,0.55,11.7,29.0,39.19,26.55
2018,12,23,16,30,23.0,15.0,0.6,11.5,16.0,34.28,11.68
2018,12,23,16,45,23.0,9.0,0.7,11.35,9.0,21.47,0.0
2018,12,23,17,0,23.0,3.0,0.8,11.2,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,11.1,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,1.65,10.45,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,1.7,10.6,1.0,0.91,0.0
2018,12,24,7,45,0.0,5.0,1.75,10.7,5.0,4.55,0.0
2018,12,24,8,0,0.0,9.0,1.8,10.8,9.0,7.9,0.26
2018,12,24,8,15,0.0,14.5,1.95,11.0,14.5,12.74,4.97
2018,12,24,8,30,0.0,20.0,2.1,11.2,20.0,17.59,9.37
2018,12,24,8,45,0.0,26.0,2.2,11.4,26.0,22.88,14.08
2018,12,24,9,0,0.0,32.0,2.3,11.6,32.0,28.18,18.76
2018,12,24,9,15,0.0,28.5,2.4,11.8,28.5,25.09,16.13
2018,12,24,9,30,0.0,25.0,2.5,12.0,25.0,22.0,13.45
2018,12,24,9,45,0.0,36.5,2.6,12.2,36.5,32.16,22.22
2018,12,24,10,0,0.0,48.0,2.7,12.4,48.0,42.35,30.95
2018,12,24,10,15,0.0,56.5,2.8,12.5,56.5,49.89,37.36
2018,12,24,10,30,0.0,65.0,2.9,12.6,65.0,57.44,43.74
2018,12,24,10,45,0.0,58.0,3.0,12.65,58.0,51.23,38.36
2018,12,24,11,0,0.0,51.0,3.1,12.7,51.0,45.03,33.01
2018,12,24,11,15,0.0,49.0,3.2,12.75,49.0,43.26,31.46
2018,12,24,11,30,0.0,47.0,3.3,12.8,47.0,41.49,29.91
2018,12,24,11,45,0.0,52.0,3.4,12.8,52.0,45.92,33.68
2018,12,24,12,0,0.0,57.0,3.5,12.8,57.0,50.36,37.44
2018,12,24,12,15,0.0,52.0,3.55,12.85,52.0,45.92,33.65
2018,12,24,12,30,0.0,47.0,3.6,12.9,47.0,41.49,29.87
2018,12,24,12,45,0.0,39.5,3.65,12.95,39.5,34.85,24.21
2018,12,24,13,0,0.0,32.0,3.7,13.0,32.0,28.21,18.55
2018,12,24,13,15,0.0,29.0,3.75,13.05,29.0,25.56,16.3
2018,12,24,13,30,0.0,26.0,3.8,13.1,26.0,22.91,14.04
2018,12,24,13,45,21.5,44.0,3.9,13.15,52.5,57.94,44.97
2018,12,24,14,0,43.0,62.0,4.0,13.2,79.0,103.2,84.38
2018,12,24,14,15,66.5,76.5,4.05,13.05,100.5,140.35,116.81
2018,12,24,14,30,90.0,91.0,4.1,12.9,122.0,178.58,149.93
2018,12,24,14,45,58.0,71.0,4.1,12.75,90.0,128.13,106.34
2018,12,24,15,0,26.0,51.0,4.1,12.6,58.0,68.61,54.49
2018,12,24,15,15,23.0,43.0,4.1,12.6,48.5,57.61,44.88
2018,12,24,15,30,20.0,35.0,4.1,12.6,39.0,46.64,35.17
2018,12,24,15,45,10.0,27.5,4.15,12.05,29.5,31.86,21.97
2018,12,24,16,0,0.0,20.0,4.2,11.5,20.0,17.59,9.24
2018,12,24,16,15,10.0,15.5,4.25,11.25,16.0,20.42,11.28
2018,12,24,16,30,20.0,11.0,4.3,11.0,12.0,25.82,8.39
2018,12,24,16,45,11.0,6.0,4.35,10.7,6.5,11.82,0.0
2018,12,24,17,0,2.0,1.0,4.4,10.4,1.0,0.0,0.0
2018,12,24,17,15,1.0,0.5,4.35,10.2,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.65,6.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,4.5,7.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.6,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.6,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,25,7,15,41.0,3.5,4.6,8.15,3.5,0.0,0.0
2018,12,25,7,30,82.0,7.0,4.6,8.3,7.0,6.37,0.0
2018,12,25,7,45,266.5,16.0,4.6,8.4,33.5,14.55,0.0
2018,12,25,8,0,451.0,25.0,4.6,8.5,60.0,22.66,11.21
2018,12,25,8,15,546.5,30.0,4.55,8.7,98.0,38.81,18.59
2018,12,25,8,30,642.0,35.0,4.5,8.9,136.0,85.65,42.48
2018,12,25,8,45,700.0,38.5,4.45,9.1,176.5,136.64,80.28
2018,12,25,9,0,758.0,42.0,4.4,9.3,217.0,193.69,129.19
2018,12,25,9,15,787.5,45.5,4.35,9.6,254.0,249.57,181.11
2018,12,25,9,30,817.0,49.0,4.3,9.9,291.0,306.86,234.87
2018,12,25,9,45,834.0,53.0,4.25,10.15,324.0,361.99,286.63
2018,12,25,10,0,851.0,57.0,4.2,10.4,357.0,417.34,337.37
2018,12,25,10,15,868.5,58.5,4.2,10.8,385.0,470.16,384.56
2018,12,25,10,30,886.0,60.0,4.2,11.2,413.0,522.61,430.08
2018,12,25,10,45,898.5,60.5,4.2,11.55,434.5,570.54,470.82
2018,12,25,11,0,911.0,61.0,4.2,11.9,456.0,617.08,509.35
2018,12,25,11,15,918.0,61.5,4.2,12.15,470.5,658.52,543.13
2018,12,25,11,30,925.0,62.0,4.2,12.4,485.0,697.68,574.4
2018,12,25,11,45,928.0,61.5,4.15,12.65,491.5,730.36,598.1
2018,12,25,12,0,931.0,61.0,4.1,12.9,498.0,760.12,619.58
2018,12,25,12,15,927.5,62.0,4.15,13.0,497.0,783.79,637.15
2018,12,25,12,30,924.0,63.0,4.2,13.1,496.0,804.03,652.28
2018,12,25,12,45,916.0,64.5,4.25,13.25,487.5,817.87,662.7
2018,12,25,13,0,908.0,66.0,4.3,13.4,479.0,828.09,670.59
2018,12,25,13,15,900.0,64.5,4.3,13.4,463.0,830.82,673.08
2018,12,25,13,30,892.0,63.0,4.3,13.4,447.0,829.94,673.05
2018,12,25,13,45,879.5,62.5,4.3,13.4,425.0,823.15,668.74
2018,12,25,14,0,867.0,62.0,4.3,13.4,403.0,812.98,661.98
2018,12,25,14,15,849.5,60.0,4.25,13.2,374.5,801.29,654.23
2018,12,25,14,30,832.0,58.0,4.2,13.0,346.0,778.52,637.98
2018,12,25,14,45,806.5,55.5,4.15,12.8,312.0,745.75,613.81
2018,12,25,15,0,781.0,53.0,4.1,12.6,278.0,710.57,587.31
2018,12,25,15,15,742.0,50.0,4.1,12.6,240.5,662.25,549.34
2018,12,25,15,30,703.0,47.0,4.1,12.6,203.0,612.69,508.98
2018,12,25,15,45,641.5,42.0,3.95,11.55,163.0,543.74,452.84
2018,12,25,16,0,580.0,37.0,3.8,10.5,123.0,475.7,394.5
2018,12,25,16,15,467.5,31.0,3.8,10.1,86.0,374.46,301.74
2018,12,25,16,30,355.0,25.0,3.8,9.7,49.0,280.49,154.98
2018,12,25,16,45,191.5,14.0,3.75,9.3,25.5,123.84,0.0
2018,12,25,17,0,28.0,3.0,3.7,8.9,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,3.65,8.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.85,6.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.9,5.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.85,5.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.8,5.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.75,5.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,26,7,15,27.5,2.5,3.55,5.9,2.5,0.0,0.0
2018,12,26,7,30,55.0,5.0,3.5,6.3,5.0,4.55,0.0
2018,12,26,7,45,149.0,16.5,3.45,6.65,26.0,15.01,0.0
2018,12,26,8,0,243.0,28.0,3.4,7.0,47.0,23.34,11.62
2018,12,26,8,15,321.5,37.0,3.55,7.5,78.0,37.6,21.43
2018,12,26,8,30,400.0,46.0,3.7,8.0,109.0,73.88,42.2
2018,12,26,8,45,444.5,54.0,3.8,8.45,142.0,113.61,72.28
2018,12,26,9,0,489.0,62.0,3.9,8.9,175.0,158.23,110.31
2018,12,26,9,15,614.0,59.5,3.9,9.25,225.5,217.49,160.0
2018,12,26,9,30,739.0,57.0,3.9,9.6,276.0,289.98,222.67
2018,12,26,9,45,795.0,56.0,3.95,10.0,315.5,350.43,277.48
2018,12,26,10,0,851.0,55.0,4.0,10.4,355.0,413.92,334.14
2018,12,26,10,15,867.0,57.0,3.95,10.6,383.0,466.6,381.39
2018,12,26,10,30,883.0,59.0,3.9,10.8,411.0,518.82,426.92
2018,12,26,10,45,843.0,69.0,3.85,11.05,419.0,551.4,455.28
2018,12,26,11,0,803.0,79.0,3.8,11.3,427.0,576.01,476.28
2018,12,26,11,15,775.0,86.5,3.85,11.35,431.5,599.93,496.61
2018,12,26,11,30,747.0,94.0,3.9,11.4,436.0,622.1,514.9
2018,12,26,11,45,726.0,98.5,3.95,11.5,435.0,639.59,529.24
2018,12,26,12,0,705.0,103.0,4.0,11.6,434.0,653.41,540.44
2018,12,26,12,15,745.5,95.5,4.05,11.6,445.0,695.84,573.57
2018,12,26,12,30,786.0,88.0,4.1,11.6,456.0,733.68,602.62
2018,12,26,12,45,842.5,77.0,4.15,11.6,466.0,781.98,639.56
2018,12,26,13,0,899.0,66.0,4.2,11.6,476.0,820.67,669.11
2018,12,26,13,15,890.0,65.5,4.15,11.5,460.5,823.91,671.68
2018,12,26,13,30,881.0,65.0,4.1,11.4,445.0,823.59,672.11
2018,12,26,13,45,677.5,95.0,4.1,11.35,378.5,709.53,586.06
2018,12,26,14,0,474.0,125.0,4.1,11.3,312.0,571.4,478.42
2018,12,26,14,15,477.0,114.0,4.05,11.1,291.0,560.18,471.34
2018,12,26,14,30,480.0,103.0,4.0,10.9,270.0,546.73,461.7
2018,12,26,14,45,547.5,86.0,3.95,10.7,258.5,582.15,490.82
2018,12,26,15,0,615.0,69.0,3.9,10.5,247.0,606.75,510.56
2018,12,26,15,15,542.0,65.0,3.9,10.5,206.5,534.48,451.95
2018,12,26,15,30,469.0,61.0,3.9,10.5,166.0,463.05,392.83
2018,12,26,15,45,476.5,50.0,3.95,10.15,138.5,442.95,374.55
2018,12,26,16,0,484.0,39.0,4.0,9.8,111.0,420.73,351.95
2018,12,26,16,15,386.5,32.0,3.95,9.65,78.0,333.12,269.88
2018,12,26,16,30,289.0,25.0,3.9,9.5,45.0,241.24,140.64
2018,12,26,16,45,161.5,14.0,3.85,9.3,23.5,106.68,0.0
2018,12,26,17,0,34.0,3.0,3.8,9.1,2.0,0.0,0.0
2018,12,26,17,15,17.0,1.5,3.75,9.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.65,8.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,4.45,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.55,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.45,6.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.3,5.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.4,5.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.35,5.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.3,5.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,5.65,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.15,5.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.1,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.05,5.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,27,7,15,41.0,3.0,3.95,5.75,3.0,0.0,0.0
2018,12,27,7,30,82.0,6.0,4.0,6.1,6.0,5.46,0.0
2018,12,27,7,45,264.5,15.0,4.0,6.4,32.0,13.64,0.0
2018,12,27,8,0,447.0,24.0,4.0,6.7,58.0,21.68,10.23
2018,12,27,8,15,540.0,28.5,4.0,7.15,95.0,35.11,16.94
2018,12,27,8,30,633.0,33.0,4.0,7.6,132.0,80.61,39.23
2018,12,27,8,45,689.0,36.5,4.0,8.05,171.5,130.63,75.92
2018,12,27,9,0,745.0,40.0,4.0,8.5,211.0,187.25,124.29
2018,12,27,9,15,778.5,43.0,4.0,9.0,248.5,242.13,175.03
2018,12,27,9,30,812.0,46.0,4.0,9.5,286.0,299.57,228.67
2018,12,27,9,45,833.5,49.0,3.95,10.0,319.5,354.97,280.35
2018,12,27,10,0,855.0,52.0,3.9,10.5,353.0,411.08,331.41
2018,12,27,10,15,872.0,53.0,3.9,10.8,380.5,463.29,378.29
2018,12,27,10,30,889.0,54.0,3.9,11.1,408.0,515.11,423.5
2018,12,27,10,45,901.5,54.0,3.9,11.4,429.5,562.6,464.04
2018,12,27,11,0,914.0,54.0,3.9,11.7,451.0,608.71,502.39
2018,12,27,11,15,921.0,55.0,3.85,11.85,466.0,650.92,536.83
2018,12,27,11,30,928.0,56.0,3.8,12.0,481.0,690.88,568.61
2018,12,27,11,45,931.5,56.5,3.8,12.1,488.5,725.33,594.21
2018,12,27,12,0,935.0,57.0,3.8,12.2,496.0,756.93,617.55
2018,12,27,12,15,933.5,57.0,3.75,12.25,495.5,781.11,635.17
2018,12,27,12,30,932.0,57.0,3.7,12.3,495.0,801.91,650.31
2018,12,27,12,45,926.0,58.5,3.65,12.3,487.5,817.65,661.87
2018,12,27,13,0,920.0,60.0,3.6,12.3,480.0,829.8,670.9
2018,12,27,13,15,913.5,59.0,3.6,12.25,465.0,834.66,675.06
2018,12,27,13,30,907.0,58.0,3.6,12.2,450.0,835.9,676.71
2018,12,27,13,45,896.0,57.0,3.55,12.15,428.0,829.84,672.82
2018,12,27,14,0,885.0,56.0,3.5,12.1,406.0,820.32,666.45
2018,12,27,14,15,868.5,54.5,3.5,11.95,378.0,802.23,654.18
2018,12,27,14,30,852.0,53.0,3.5,11.8,350.0,781.07,639.49
2018,12,27,14,45,827.5,51.0,3.45,11.6,316.5,749.92,616.78
2018,12,27,15,0,803.0,49.0,3.4,11.4,283.0,723.91,597.45
2018,12,27,15,15,766.5,46.0,3.4,11.4,245.0,677.3,561.11
2018,12,27,15,30,730.0,43.0,3.4,11.4,207.0,629.4,522.45
2018,12,27,15,45,672.0,39.0,3.35,10.25,167.5,563.8,469.79
2018,12,27,16,0,614.0,35.0,3.3,9.1,128.0,498.93,414.7
2018,12,27,16,15,516.0,29.5,3.3,8.7,91.0,407.22,330.67
2018,12,27,16,30,418.0,24.0,3.3,8.3,54.0,312.09,192.39
2018,12,27,16,45,233.0,14.5,3.35,7.95,29.0,149.08,0.0
2018,12,27,17,0,48.0,5.0,3.4,7.6,4.0,0.0,0.0
2018,12,27,17,15,24.0,2.5,3.4,7.55,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,6.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,28,7,15,24.5,2.5,2.15,5.3,2.5,0.0,0.0
2018,12,28,7,30,49.0,5.0,2.1,5.5,5.0,4.55,0.0
2018,12,28,7,45,170.5,16.0,2.05,5.7,27.0,14.55,0.0
2018,12,28,8,0,292.0,27.0,2.0,5.9,49.0,22.52,10.73
2018,12,28,8,15,392.0,34.0,2.0,6.35,83.5,34.7,19.06
2018,12,28,8,30,492.0,41.0,2.0,6.8,118.0,74.65,39.86
2018,12,28,8,45,600.0,41.0,2.0,7.2,161.0,121.85,72.57
2018,12,28,9,0,708.0,41.0,2.0,7.6,204.0,179.14,118.89
2018,12,28,9,15,761.5,41.5,2.0,8.05,243.5,235.12,169.37
2018,12,28,9,30,815.0,42.0,2.0,8.5,283.0,295.0,224.04
2018,12,28,9,45,778.5,53.5,2.0,8.95,304.5,339.52,267.51
2018,12,28,10,0,742.0,65.0,2.0,9.4,326.0,378.84,304.94
2018,12,28,10,15,769.0,66.0,2.0,9.75,355.0,431.01,350.71
2018,12,28,10,30,796.0,67.0,2.0,10.1,384.0,483.97,395.76
2018,12,28,10,45,837.5,62.0,1.95,10.4,411.5,535.71,438.7
2018,12,28,11,0,879.0,57.0,1.9,10.7,439.0,590.7,482.95
2018,12,28,11,15,863.0,63.0,1.9,10.95,448.0,623.13,508.73
2018,12,28,11,30,847.0,69.0,1.9,11.2,457.0,656.51,534.52
2018,12,28,11,45,888.0,61.0,1.9,11.45,473.5,699.9,566.79
2018,12,28,12,0,929.0,53.0,1.9,11.7,490.0,747.07,600.57
2018,12,28,12,15,926.5,54.0,1.85,11.85,490.0,771.67,617.27
2018,12,28,12,30,924.0,55.0,1.8,12.0,490.0,792.89,631.7
2018,12,28,12,45,903.0,60.0,1.75,12.15,479.5,801.19,636.84
2018,12,28,13,0,882.0,65.0,1.7,12.3,469.0,805.54,639.37
2018,12,28,13,15,836.5,69.5,1.7,12.35,443.0,792.96,630.64
2018,12,28,13,30,791.0,74.0,1.7,12.4,417.0,768.85,613.81
2018,12,28,13,45,721.0,83.0,1.7,12.5,384.0,730.78,586.7
2018,12,28,14,0,651.0,92.0,1.7,12.6,351.0,685.77,554.28
2018,12,28,14,15,745.0,72.0,1.7,12.45,348.5,731.77,589.87
2018,12,28,14,30,839.0,52.0,1.7,12.3,346.0,769.59,618.19
2018,12,28,14,45,813.0,50.5,1.7,12.2,313.0,738.17,595.46
2018,12,28,15,0,787.0,49.0,1.7,12.1,280.0,712.04,576.78
2018,12,28,15,15,750.5,46.5,1.7,12.1,243.0,666.48,542.43
2018,12,28,15,30,714.0,44.0,1.7,12.1,206.0,619.64,505.86
2018,12,28,15,45,655.0,40.0,1.6,11.3,166.5,553.69,453.51
2018,12,28,16,0,596.0,36.0,1.5,10.5,127.0,488.48,399.09
2018,12,28,16,15,496.5,30.5,1.45,10.3,90.5,396.07,317.02
2018,12,28,16,30,397.0,25.0,1.4,10.1,54.0,300.9,190.22
2018,12,28,16,45,231.0,15.5,1.4,9.85,29.5,149.19,0.0
2018,12,28,17,0,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,12,28,17,15,32.5,3.0,1.4,9.45,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
